Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
602248,Scleddau Gate Inn Scleddau,2024-03-28T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
602248,Scleddau Gate Inn Scleddau,2024-03-28T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
602248,Scleddau Gate Inn Scleddau,2024-03-28T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.54
602248,Scleddau Gate Inn Scleddau,2024-03-28T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.71
602248,Scleddau Gate Inn Scleddau,2024-03-28T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.53
602248,Scleddau Gate Inn Scleddau,2024-03-28T20:10:00.000+00:00,feeder,3,N Current (RMS),A,19.5
602248,Scleddau Gate Inn Scleddau,2024-03-28T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.6
602248,Scleddau Gate Inn Scleddau,2024-03-28T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.9
602248,Scleddau Gate Inn Scleddau,2024-03-28T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,25.0
602248,Scleddau Gate Inn Scleddau,2024-03-28T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.64
602248,Scleddau Gate Inn Scleddau,2024-03-28T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.37
602248,Scleddau Gate Inn Scleddau,2024-03-28T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
602248,Scleddau Gate Inn Scleddau,2024-03-28T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.04
602248,Scleddau Gate Inn Scleddau,2024-03-28T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.99
602248,Scleddau Gate Inn Scleddau,2024-03-28T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.59
602248,Scleddau Gate Inn Scleddau,2024-03-28T20:10:00.000+00:00,feeder,2,N Current (RMS),A,35.7
602248,Scleddau Gate Inn Scleddau,2024-03-28T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.1
602248,Scleddau Gate Inn Scleddau,2024-03-28T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,38.0
602248,Scleddau Gate Inn Scleddau,2024-03-28T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,57.2
602248,Scleddau Gate Inn Scleddau,2024-03-28T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
602248,Scleddau Gate Inn Scleddau,2024-03-28T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
602248,Scleddau Gate Inn Scleddau,2024-03-28T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.37
602248,Scleddau Gate Inn Scleddau,2024-03-28T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.73
602248,Scleddau Gate Inn Scleddau,2024-03-28T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.24
602248,Scleddau Gate Inn Scleddau,2024-03-28T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,27.53
602248,Scleddau Gate Inn Scleddau,2024-03-28T20:10:00.000+00:00,feeder,1,N Current (RMS),A,80.1
602248,Scleddau Gate Inn Scleddau,2024-03-28T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.8
602248,Scleddau Gate Inn Scleddau,2024-03-28T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,47.7
602248,Scleddau Gate Inn Scleddau,2024-03-28T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,115.1
602248,Scleddau Gate Inn Scleddau,2024-03-28T20:10:00.000+00:00,transformer,,Temperature,C,20.6
602248,Scleddau Gate Inn Scleddau,2024-03-28T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
602248,Scleddau Gate Inn Scleddau,2024-03-28T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
602248,Scleddau Gate Inn Scleddau,2024-03-28T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
602248,Scleddau Gate Inn Scleddau,2024-03-28T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
602248,Scleddau Gate Inn Scleddau,2024-03-28T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
602248,Scleddau Gate Inn Scleddau,2024-03-28T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
602248,Scleddau Gate Inn Scleddau,2024-03-28T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
602248,Scleddau Gate Inn Scleddau,2024-03-28T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
602248,Scleddau Gate Inn Scleddau,2024-03-28T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
602248,Scleddau Gate Inn Scleddau,2024-03-28T20:10:00.000+00:00,busbar,,L3 Active Power,kW,26.84
602248,Scleddau Gate Inn Scleddau,2024-03-28T20:10:00.000+00:00,busbar,,L2 Active Power,kW,45.24
602248,Scleddau Gate Inn Scleddau,2024-03-28T20:10:00.000+00:00,busbar,,L1 Active Power,kW,57.25
602248,Scleddau Gate Inn Scleddau,2024-03-28T20:10:00.000+00:00,busbar,,N Current (RMS),A,122.7
602248,Scleddau Gate Inn Scleddau,2024-03-28T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
602248,Scleddau Gate Inn Scleddau,2024-03-28T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,189.0
602248,Scleddau Gate Inn Scleddau,2024-03-28T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,239.6
602248,Scleddau Gate Inn Scleddau,2024-03-28T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.28
602248,Scleddau Gate Inn Scleddau,2024-03-28T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.12
602248,Scleddau Gate Inn Scleddau,2024-03-28T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.75
602248,Scleddau Gate Inn Scleddau,2024-03-28T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.41
602248,Scleddau Gate Inn Scleddau,2024-03-28T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,23.78
602248,Scleddau Gate Inn Scleddau,2024-03-28T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.66
602248,Scleddau Gate Inn Scleddau,2024-03-28T20:00:00.000+00:00,feeder,4,N Current (RMS),A,38.8
602248,Scleddau Gate Inn Scleddau,2024-03-28T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,69.2
602248,Scleddau Gate Inn Scleddau,2024-03-28T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,99.0
602248,Scleddau Gate Inn Scleddau,2024-03-28T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,57.5
602248,Scleddau Gate Inn Scleddau,2024-03-28T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
602248,Scleddau Gate Inn Scleddau,2024-03-28T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
602248,Scleddau Gate Inn Scleddau,2024-03-28T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
602248,Scleddau Gate Inn Scleddau,2024-03-28T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.48
602248,Scleddau Gate Inn Scleddau,2024-03-28T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.55
602248,Scleddau Gate Inn Scleddau,2024-03-28T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.98
602248,Scleddau Gate Inn Scleddau,2024-03-28T20:00:00.000+00:00,feeder,3,N Current (RMS),A,9.9
602248,Scleddau Gate Inn Scleddau,2024-03-28T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.4
602248,Scleddau Gate Inn Scleddau,2024-03-28T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.1
602248,Scleddau Gate Inn Scleddau,2024-03-28T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.4
602248,Scleddau Gate Inn Scleddau,2024-03-28T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.52
602248,Scleddau Gate Inn Scleddau,2024-03-28T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.38
602248,Scleddau Gate Inn Scleddau,2024-03-28T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.57
602248,Scleddau Gate Inn Scleddau,2024-03-28T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.97
602248,Scleddau Gate Inn Scleddau,2024-03-28T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.64
602248,Scleddau Gate Inn Scleddau,2024-03-28T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.31
602248,Scleddau Gate Inn Scleddau,2024-03-28T20:00:00.000+00:00,feeder,2,N Current (RMS),A,45.4
602248,Scleddau Gate Inn Scleddau,2024-03-28T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.8
602248,Scleddau Gate Inn Scleddau,2024-03-28T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,66.5
602248,Scleddau Gate Inn Scleddau,2024-03-28T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,60.3
602248,Scleddau Gate Inn Scleddau,2024-03-28T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
602248,Scleddau Gate Inn Scleddau,2024-03-28T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.83
602248,Scleddau Gate Inn Scleddau,2024-03-28T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.37
602248,Scleddau Gate Inn Scleddau,2024-03-28T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.71
602248,Scleddau Gate Inn Scleddau,2024-03-28T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.72
602248,Scleddau Gate Inn Scleddau,2024-03-28T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,24.81
602248,Scleddau Gate Inn Scleddau,2024-03-28T20:00:00.000+00:00,feeder,1,N Current (RMS),A,61.4
602248,Scleddau Gate Inn Scleddau,2024-03-28T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,37.0
602248,Scleddau Gate Inn Scleddau,2024-03-28T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,58.5
602248,Scleddau Gate Inn Scleddau,2024-03-28T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,104.4
602248,Scleddau Gate Inn Scleddau,2024-03-28T20:00:00.000+00:00,transformer,,Temperature,C,20.6
602248,Scleddau Gate Inn Scleddau,2024-03-28T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
602248,Scleddau Gate Inn Scleddau,2024-03-28T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
602248,Scleddau Gate Inn Scleddau,2024-03-28T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
602248,Scleddau Gate Inn Scleddau,2024-03-28T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
602248,Scleddau Gate Inn Scleddau,2024-03-28T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
602248,Scleddau Gate Inn Scleddau,2024-03-28T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
602248,Scleddau Gate Inn Scleddau,2024-03-28T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
602248,Scleddau Gate Inn Scleddau,2024-03-28T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
602248,Scleddau Gate Inn Scleddau,2024-03-28T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
602248,Scleddau Gate Inn Scleddau,2024-03-28T20:00:00.000+00:00,busbar,,L3 Active Power,kW,31.57
602248,Scleddau Gate Inn Scleddau,2024-03-28T20:00:00.000+00:00,busbar,,L2 Active Power,kW,54.69
602248,Scleddau Gate Inn Scleddau,2024-03-28T20:00:00.000+00:00,busbar,,L1 Active Power,kW,55.75
602248,Scleddau Gate Inn Scleddau,2024-03-28T20:00:00.000+00:00,busbar,,N Current (RMS),A,107.1
602248,Scleddau Gate Inn Scleddau,2024-03-28T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
602248,Scleddau Gate Inn Scleddau,2024-03-28T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,229.5
602248,Scleddau Gate Inn Scleddau,2024-03-28T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,234.3
602248,Scleddau Gate Inn Scleddau,2024-03-28T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.7
602248,Scleddau Gate Inn Scleddau,2024-03-28T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.3
602248,Scleddau Gate Inn Scleddau,2024-03-28T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.71
602248,Scleddau Gate Inn Scleddau,2024-03-28T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,16.27
602248,Scleddau Gate Inn Scleddau,2024-03-28T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,19.07
602248,Scleddau Gate Inn Scleddau,2024-03-28T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.62
602248,Scleddau Gate Inn Scleddau,2024-03-28T19:50:00.000+00:00,feeder,4,N Current (RMS),A,30.2
602248,Scleddau Gate Inn Scleddau,2024-03-28T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,68.5
602248,Scleddau Gate Inn Scleddau,2024-03-28T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,80.0
602248,Scleddau Gate Inn Scleddau,2024-03-28T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,49.2
602248,Scleddau Gate Inn Scleddau,2024-03-28T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
602248,Scleddau Gate Inn Scleddau,2024-03-28T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
602248,Scleddau Gate Inn Scleddau,2024-03-28T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
602248,Scleddau Gate Inn Scleddau,2024-03-28T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.49
602248,Scleddau Gate Inn Scleddau,2024-03-28T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.46
602248,Scleddau Gate Inn Scleddau,2024-03-28T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.07
602248,Scleddau Gate Inn Scleddau,2024-03-28T19:50:00.000+00:00,feeder,3,N Current (RMS),A,15.4
602248,Scleddau Gate Inn Scleddau,2024-03-28T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.9
602248,Scleddau Gate Inn Scleddau,2024-03-28T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.7
602248,Scleddau Gate Inn Scleddau,2024-03-28T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.6
602248,Scleddau Gate Inn Scleddau,2024-03-28T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.68
602248,Scleddau Gate Inn Scleddau,2024-03-28T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
602248,Scleddau Gate Inn Scleddau,2024-03-28T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.48
602248,Scleddau Gate Inn Scleddau,2024-03-28T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.63
602248,Scleddau Gate Inn Scleddau,2024-03-28T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.96
602248,Scleddau Gate Inn Scleddau,2024-03-28T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.93
602248,Scleddau Gate Inn Scleddau,2024-03-28T19:50:00.000+00:00,feeder,2,N Current (RMS),A,45.2
602248,Scleddau Gate Inn Scleddau,2024-03-28T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.2
602248,Scleddau Gate Inn Scleddau,2024-03-28T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,77.1
602248,Scleddau Gate Inn Scleddau,2024-03-28T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,71.6
602248,Scleddau Gate Inn Scleddau,2024-03-28T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
602248,Scleddau Gate Inn Scleddau,2024-03-28T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
602248,Scleddau Gate Inn Scleddau,2024-03-28T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.2
602248,Scleddau Gate Inn Scleddau,2024-03-28T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.47
602248,Scleddau Gate Inn Scleddau,2024-03-28T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.37
602248,Scleddau Gate Inn Scleddau,2024-03-28T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.96
602248,Scleddau Gate Inn Scleddau,2024-03-28T19:50:00.000+00:00,feeder,1,N Current (RMS),A,41.8
602248,Scleddau Gate Inn Scleddau,2024-03-28T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,40.2
602248,Scleddau Gate Inn Scleddau,2024-03-28T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,61.0
602248,Scleddau Gate Inn Scleddau,2024-03-28T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,82.4
602248,Scleddau Gate Inn Scleddau,2024-03-28T19:50:00.000+00:00,transformer,,Temperature,C,20.6
602248,Scleddau Gate Inn Scleddau,2024-03-28T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
602248,Scleddau Gate Inn Scleddau,2024-03-28T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
602248,Scleddau Gate Inn Scleddau,2024-03-28T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
602248,Scleddau Gate Inn Scleddau,2024-03-28T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
602248,Scleddau Gate Inn Scleddau,2024-03-28T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
602248,Scleddau Gate Inn Scleddau,2024-03-28T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
602248,Scleddau Gate Inn Scleddau,2024-03-28T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
602248,Scleddau Gate Inn Scleddau,2024-03-28T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
602248,Scleddau Gate Inn Scleddau,2024-03-28T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
602248,Scleddau Gate Inn Scleddau,2024-03-28T19:50:00.000+00:00,busbar,,L3 Active Power,kW,35.86
602248,Scleddau Gate Inn Scleddau,2024-03-28T19:50:00.000+00:00,busbar,,L2 Active Power,kW,53.86
602248,Scleddau Gate Inn Scleddau,2024-03-28T19:50:00.000+00:00,busbar,,L1 Active Power,kW,52.59
602248,Scleddau Gate Inn Scleddau,2024-03-28T19:50:00.000+00:00,busbar,,N Current (RMS),A,87.1
602248,Scleddau Gate Inn Scleddau,2024-03-28T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.3
602248,Scleddau Gate Inn Scleddau,2024-03-28T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,226.4
602248,Scleddau Gate Inn Scleddau,2024-03-28T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,221.7
602248,Scleddau Gate Inn Scleddau,2024-03-28T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.92
602248,Scleddau Gate Inn Scleddau,2024-03-28T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.44
602248,Scleddau Gate Inn Scleddau,2024-03-28T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.55
602248,Scleddau Gate Inn Scleddau,2024-03-28T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.26
602248,Scleddau Gate Inn Scleddau,2024-03-28T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,21.48
602248,Scleddau Gate Inn Scleddau,2024-03-28T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.6
602248,Scleddau Gate Inn Scleddau,2024-03-28T19:40:00.000+00:00,feeder,4,N Current (RMS),A,39.9
602248,Scleddau Gate Inn Scleddau,2024-03-28T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,48.5
602248,Scleddau Gate Inn Scleddau,2024-03-28T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,90.5
602248,Scleddau Gate Inn Scleddau,2024-03-28T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,58.4
602248,Scleddau Gate Inn Scleddau,2024-03-28T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
602248,Scleddau Gate Inn Scleddau,2024-03-28T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
602248,Scleddau Gate Inn Scleddau,2024-03-28T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
602248,Scleddau Gate Inn Scleddau,2024-03-28T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.61
602248,Scleddau Gate Inn Scleddau,2024-03-28T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.77
602248,Scleddau Gate Inn Scleddau,2024-03-28T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.45
602248,Scleddau Gate Inn Scleddau,2024-03-28T19:40:00.000+00:00,feeder,3,N Current (RMS),A,14.3
602248,Scleddau Gate Inn Scleddau,2024-03-28T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.7
602248,Scleddau Gate Inn Scleddau,2024-03-28T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.0
602248,Scleddau Gate Inn Scleddau,2024-03-28T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.4
602248,Scleddau Gate Inn Scleddau,2024-03-28T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.46
602248,Scleddau Gate Inn Scleddau,2024-03-28T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
602248,Scleddau Gate Inn Scleddau,2024-03-28T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.34
602248,Scleddau Gate Inn Scleddau,2024-03-28T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.43
602248,Scleddau Gate Inn Scleddau,2024-03-28T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.46
602248,Scleddau Gate Inn Scleddau,2024-03-28T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.91
602248,Scleddau Gate Inn Scleddau,2024-03-28T19:40:00.000+00:00,feeder,2,N Current (RMS),A,21.2
602248,Scleddau Gate Inn Scleddau,2024-03-28T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,40.3
602248,Scleddau Gate Inn Scleddau,2024-03-28T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,56.6
602248,Scleddau Gate Inn Scleddau,2024-03-28T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,55.1
602248,Scleddau Gate Inn Scleddau,2024-03-28T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
602248,Scleddau Gate Inn Scleddau,2024-03-28T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
602248,Scleddau Gate Inn Scleddau,2024-03-28T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.3
602248,Scleddau Gate Inn Scleddau,2024-03-28T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.02
602248,Scleddau Gate Inn Scleddau,2024-03-28T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.41
602248,Scleddau Gate Inn Scleddau,2024-03-28T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.03
602248,Scleddau Gate Inn Scleddau,2024-03-28T19:40:00.000+00:00,feeder,1,N Current (RMS),A,31.0
602248,Scleddau Gate Inn Scleddau,2024-03-28T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,55.1
602248,Scleddau Gate Inn Scleddau,2024-03-28T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,52.7
602248,Scleddau Gate Inn Scleddau,2024-03-28T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,65.4
602248,Scleddau Gate Inn Scleddau,2024-03-28T19:40:00.000+00:00,transformer,,Temperature,C,20.6
602248,Scleddau Gate Inn Scleddau,2024-03-28T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
602248,Scleddau Gate Inn Scleddau,2024-03-28T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
602248,Scleddau Gate Inn Scleddau,2024-03-28T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
602248,Scleddau Gate Inn Scleddau,2024-03-28T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
602248,Scleddau Gate Inn Scleddau,2024-03-28T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
602248,Scleddau Gate Inn Scleddau,2024-03-28T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
602248,Scleddau Gate Inn Scleddau,2024-03-28T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
602248,Scleddau Gate Inn Scleddau,2024-03-28T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
602248,Scleddau Gate Inn Scleddau,2024-03-28T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
602248,Scleddau Gate Inn Scleddau,2024-03-28T19:40:00.000+00:00,busbar,,L3 Active Power,kW,36.33
602248,Scleddau Gate Inn Scleddau,2024-03-28T19:40:00.000+00:00,busbar,,L2 Active Power,kW,50.12
602248,Scleddau Gate Inn Scleddau,2024-03-28T19:40:00.000+00:00,busbar,,L1 Active Power,kW,46.0
602248,Scleddau Gate Inn Scleddau,2024-03-28T19:40:00.000+00:00,busbar,,N Current (RMS),A,73.8
602248,Scleddau Gate Inn Scleddau,2024-03-28T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.3
602248,Scleddau Gate Inn Scleddau,2024-03-28T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,210.5
602248,Scleddau Gate Inn Scleddau,2024-03-28T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,195.7
602248,Scleddau Gate Inn Scleddau,2024-03-28T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.02
602248,Scleddau Gate Inn Scleddau,2024-03-28T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.4
602248,Scleddau Gate Inn Scleddau,2024-03-28T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.7
602248,Scleddau Gate Inn Scleddau,2024-03-28T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.17
602248,Scleddau Gate Inn Scleddau,2024-03-28T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,24.31
602248,Scleddau Gate Inn Scleddau,2024-03-28T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.09
602248,Scleddau Gate Inn Scleddau,2024-03-28T19:30:00.000+00:00,feeder,4,N Current (RMS),A,54.1
602248,Scleddau Gate Inn Scleddau,2024-03-28T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,40.6
602248,Scleddau Gate Inn Scleddau,2024-03-28T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,102.1
602248,Scleddau Gate Inn Scleddau,2024-03-28T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,60.6
602248,Scleddau Gate Inn Scleddau,2024-03-28T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
602248,Scleddau Gate Inn Scleddau,2024-03-28T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
602248,Scleddau Gate Inn Scleddau,2024-03-28T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
602248,Scleddau Gate Inn Scleddau,2024-03-28T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.96
602248,Scleddau Gate Inn Scleddau,2024-03-28T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.37
602248,Scleddau Gate Inn Scleddau,2024-03-28T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.5
602248,Scleddau Gate Inn Scleddau,2024-03-28T19:30:00.000+00:00,feeder,3,N Current (RMS),A,22.4
602248,Scleddau Gate Inn Scleddau,2024-03-28T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.8
602248,Scleddau Gate Inn Scleddau,2024-03-28T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.9
602248,Scleddau Gate Inn Scleddau,2024-03-28T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,31.6
602248,Scleddau Gate Inn Scleddau,2024-03-28T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.2
602248,Scleddau Gate Inn Scleddau,2024-03-28T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
602248,Scleddau Gate Inn Scleddau,2024-03-28T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.26
602248,Scleddau Gate Inn Scleddau,2024-03-28T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.38
602248,Scleddau Gate Inn Scleddau,2024-03-28T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.22
602248,Scleddau Gate Inn Scleddau,2024-03-28T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.49
602248,Scleddau Gate Inn Scleddau,2024-03-28T19:30:00.000+00:00,feeder,2,N Current (RMS),A,19.7
602248,Scleddau Gate Inn Scleddau,2024-03-28T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,35.6
602248,Scleddau Gate Inn Scleddau,2024-03-28T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,47.5
602248,Scleddau Gate Inn Scleddau,2024-03-28T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,37.5
602248,Scleddau Gate Inn Scleddau,2024-03-28T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
602248,Scleddau Gate Inn Scleddau,2024-03-28T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
602248,Scleddau Gate Inn Scleddau,2024-03-28T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.28
602248,Scleddau Gate Inn Scleddau,2024-03-28T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.4
602248,Scleddau Gate Inn Scleddau,2024-03-28T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.9
602248,Scleddau Gate Inn Scleddau,2024-03-28T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.21
602248,Scleddau Gate Inn Scleddau,2024-03-28T19:30:00.000+00:00,feeder,1,N Current (RMS),A,34.0
602248,Scleddau Gate Inn Scleddau,2024-03-28T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,52.5
602248,Scleddau Gate Inn Scleddau,2024-03-28T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,63.7
602248,Scleddau Gate Inn Scleddau,2024-03-28T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,71.3
602248,Scleddau Gate Inn Scleddau,2024-03-28T19:30:00.000+00:00,transformer,,Temperature,C,20.6
602248,Scleddau Gate Inn Scleddau,2024-03-28T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
602248,Scleddau Gate Inn Scleddau,2024-03-28T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
602248,Scleddau Gate Inn Scleddau,2024-03-28T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
602248,Scleddau Gate Inn Scleddau,2024-03-28T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
602248,Scleddau Gate Inn Scleddau,2024-03-28T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
602248,Scleddau Gate Inn Scleddau,2024-03-28T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
602248,Scleddau Gate Inn Scleddau,2024-03-28T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
602248,Scleddau Gate Inn Scleddau,2024-03-28T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
602248,Scleddau Gate Inn Scleddau,2024-03-28T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
602248,Scleddau Gate Inn Scleddau,2024-03-28T19:30:00.000+00:00,busbar,,L3 Active Power,kW,33.91
602248,Scleddau Gate Inn Scleddau,2024-03-28T19:30:00.000+00:00,busbar,,L2 Active Power,kW,53.8
602248,Scleddau Gate Inn Scleddau,2024-03-28T19:30:00.000+00:00,busbar,,L1 Active Power,kW,46.29
602248,Scleddau Gate Inn Scleddau,2024-03-28T19:30:00.000+00:00,busbar,,N Current (RMS),A,82.5
602248,Scleddau Gate Inn Scleddau,2024-03-28T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.5
602248,Scleddau Gate Inn Scleddau,2024-03-28T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,226.0
602248,Scleddau Gate Inn Scleddau,2024-03-28T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,197.2
602248,Scleddau Gate Inn Scleddau,2024-03-28T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.35
602248,Scleddau Gate Inn Scleddau,2024-03-28T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.28
602248,Scleddau Gate Inn Scleddau,2024-03-28T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.96
602248,Scleddau Gate Inn Scleddau,2024-03-28T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.88
602248,Scleddau Gate Inn Scleddau,2024-03-28T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,22.07
602248,Scleddau Gate Inn Scleddau,2024-03-28T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.88
602248,Scleddau Gate Inn Scleddau,2024-03-28T19:20:00.000+00:00,feeder,4,N Current (RMS),A,41.0
602248,Scleddau Gate Inn Scleddau,2024-03-28T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,51.8
602248,Scleddau Gate Inn Scleddau,2024-03-28T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,92.5
602248,Scleddau Gate Inn Scleddau,2024-03-28T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,55.2
602248,Scleddau Gate Inn Scleddau,2024-03-28T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
602248,Scleddau Gate Inn Scleddau,2024-03-28T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
602248,Scleddau Gate Inn Scleddau,2024-03-28T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
602248,Scleddau Gate Inn Scleddau,2024-03-28T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.49
602248,Scleddau Gate Inn Scleddau,2024-03-28T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.9
602248,Scleddau Gate Inn Scleddau,2024-03-28T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.74
602248,Scleddau Gate Inn Scleddau,2024-03-28T19:20:00.000+00:00,feeder,3,N Current (RMS),A,12.4
602248,Scleddau Gate Inn Scleddau,2024-03-28T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.3
602248,Scleddau Gate Inn Scleddau,2024-03-28T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.7
602248,Scleddau Gate Inn Scleddau,2024-03-28T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.9
602248,Scleddau Gate Inn Scleddau,2024-03-28T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.18
602248,Scleddau Gate Inn Scleddau,2024-03-28T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
602248,Scleddau Gate Inn Scleddau,2024-03-28T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
602248,Scleddau Gate Inn Scleddau,2024-03-28T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.36
602248,Scleddau Gate Inn Scleddau,2024-03-28T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.4
602248,Scleddau Gate Inn Scleddau,2024-03-28T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.97
602248,Scleddau Gate Inn Scleddau,2024-03-28T19:20:00.000+00:00,feeder,2,N Current (RMS),A,25.8
602248,Scleddau Gate Inn Scleddau,2024-03-28T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,39.9
602248,Scleddau Gate Inn Scleddau,2024-03-28T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,57.0
602248,Scleddau Gate Inn Scleddau,2024-03-28T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,34.6
602248,Scleddau Gate Inn Scleddau,2024-03-28T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
602248,Scleddau Gate Inn Scleddau,2024-03-28T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
602248,Scleddau Gate Inn Scleddau,2024-03-28T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.31
602248,Scleddau Gate Inn Scleddau,2024-03-28T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.53
602248,Scleddau Gate Inn Scleddau,2024-03-28T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.54
602248,Scleddau Gate Inn Scleddau,2024-03-28T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.09
602248,Scleddau Gate Inn Scleddau,2024-03-28T19:20:00.000+00:00,feeder,1,N Current (RMS),A,29.1
602248,Scleddau Gate Inn Scleddau,2024-03-28T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,48.8
602248,Scleddau Gate Inn Scleddau,2024-03-28T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,70.1
602248,Scleddau Gate Inn Scleddau,2024-03-28T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,57.6
602248,Scleddau Gate Inn Scleddau,2024-03-28T19:20:00.000+00:00,transformer,,Temperature,C,20.6
602248,Scleddau Gate Inn Scleddau,2024-03-28T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
602248,Scleddau Gate Inn Scleddau,2024-03-28T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
602248,Scleddau Gate Inn Scleddau,2024-03-28T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
602248,Scleddau Gate Inn Scleddau,2024-03-28T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
602248,Scleddau Gate Inn Scleddau,2024-03-28T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
602248,Scleddau Gate Inn Scleddau,2024-03-28T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
602248,Scleddau Gate Inn Scleddau,2024-03-28T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
602248,Scleddau Gate Inn Scleddau,2024-03-28T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
602248,Scleddau Gate Inn Scleddau,2024-03-28T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
602248,Scleddau Gate Inn Scleddau,2024-03-28T19:20:00.000+00:00,busbar,,L3 Active Power,kW,36.26
602248,Scleddau Gate Inn Scleddau,2024-03-28T19:20:00.000+00:00,busbar,,L2 Active Power,kW,55.92
602248,Scleddau Gate Inn Scleddau,2024-03-28T19:20:00.000+00:00,busbar,,L1 Active Power,kW,37.68
602248,Scleddau Gate Inn Scleddau,2024-03-28T19:20:00.000+00:00,busbar,,N Current (RMS),A,82.4
602248,Scleddau Gate Inn Scleddau,2024-03-28T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.8
602248,Scleddau Gate Inn Scleddau,2024-03-28T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,234.4
602248,Scleddau Gate Inn Scleddau,2024-03-28T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.0
602248,Scleddau Gate Inn Scleddau,2024-03-28T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.38
602248,Scleddau Gate Inn Scleddau,2024-03-28T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.46
602248,Scleddau Gate Inn Scleddau,2024-03-28T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.47
602248,Scleddau Gate Inn Scleddau,2024-03-28T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.53
602248,Scleddau Gate Inn Scleddau,2024-03-28T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,20.74
602248,Scleddau Gate Inn Scleddau,2024-03-28T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.63
602248,Scleddau Gate Inn Scleddau,2024-03-28T19:10:00.000+00:00,feeder,4,N Current (RMS),A,34.6
602248,Scleddau Gate Inn Scleddau,2024-03-28T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,66.1
602248,Scleddau Gate Inn Scleddau,2024-03-28T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,87.4
602248,Scleddau Gate Inn Scleddau,2024-03-28T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,53.7
602248,Scleddau Gate Inn Scleddau,2024-03-28T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
602248,Scleddau Gate Inn Scleddau,2024-03-28T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
602248,Scleddau Gate Inn Scleddau,2024-03-28T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
602248,Scleddau Gate Inn Scleddau,2024-03-28T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.02
602248,Scleddau Gate Inn Scleddau,2024-03-28T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.83
602248,Scleddau Gate Inn Scleddau,2024-03-28T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.89
602248,Scleddau Gate Inn Scleddau,2024-03-28T19:10:00.000+00:00,feeder,3,N Current (RMS),A,14.8
602248,Scleddau Gate Inn Scleddau,2024-03-28T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.3
602248,Scleddau Gate Inn Scleddau,2024-03-28T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.2
602248,Scleddau Gate Inn Scleddau,2024-03-28T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.8
602248,Scleddau Gate Inn Scleddau,2024-03-28T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.48
602248,Scleddau Gate Inn Scleddau,2024-03-28T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
602248,Scleddau Gate Inn Scleddau,2024-03-28T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
602248,Scleddau Gate Inn Scleddau,2024-03-28T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.21
602248,Scleddau Gate Inn Scleddau,2024-03-28T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,22.01
602248,Scleddau Gate Inn Scleddau,2024-03-28T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.08
602248,Scleddau Gate Inn Scleddau,2024-03-28T19:10:00.000+00:00,feeder,2,N Current (RMS),A,60.1
602248,Scleddau Gate Inn Scleddau,2024-03-28T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.7
602248,Scleddau Gate Inn Scleddau,2024-03-28T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,95.5
602248,Scleddau Gate Inn Scleddau,2024-03-28T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,31.8
602248,Scleddau Gate Inn Scleddau,2024-03-28T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.05
602248,Scleddau Gate Inn Scleddau,2024-03-28T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
602248,Scleddau Gate Inn Scleddau,2024-03-28T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.41
602248,Scleddau Gate Inn Scleddau,2024-03-28T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.88
602248,Scleddau Gate Inn Scleddau,2024-03-28T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.61
602248,Scleddau Gate Inn Scleddau,2024-03-28T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.03
602248,Scleddau Gate Inn Scleddau,2024-03-28T19:10:00.000+00:00,feeder,1,N Current (RMS),A,38.8
602248,Scleddau Gate Inn Scleddau,2024-03-28T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,46.3
602248,Scleddau Gate Inn Scleddau,2024-03-28T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,82.8
602248,Scleddau Gate Inn Scleddau,2024-03-28T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,53.4
602248,Scleddau Gate Inn Scleddau,2024-03-28T19:10:00.000+00:00,transformer,,Temperature,C,20.6
602248,Scleddau Gate Inn Scleddau,2024-03-28T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
602248,Scleddau Gate Inn Scleddau,2024-03-28T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
602248,Scleddau Gate Inn Scleddau,2024-03-28T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
602248,Scleddau Gate Inn Scleddau,2024-03-28T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
602248,Scleddau Gate Inn Scleddau,2024-03-28T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
602248,Scleddau Gate Inn Scleddau,2024-03-28T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
602248,Scleddau Gate Inn Scleddau,2024-03-28T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
602248,Scleddau Gate Inn Scleddau,2024-03-28T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
602248,Scleddau Gate Inn Scleddau,2024-03-28T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
602248,Scleddau Gate Inn Scleddau,2024-03-28T19:10:00.000+00:00,busbar,,L3 Active Power,kW,36.64
602248,Scleddau Gate Inn Scleddau,2024-03-28T19:10:00.000+00:00,busbar,,L2 Active Power,kW,65.18
602248,Scleddau Gate Inn Scleddau,2024-03-28T19:10:00.000+00:00,busbar,,L1 Active Power,kW,34.62
602248,Scleddau Gate Inn Scleddau,2024-03-28T19:10:00.000+00:00,busbar,,N Current (RMS),A,117.5
602248,Scleddau Gate Inn Scleddau,2024-03-28T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.9
602248,Scleddau Gate Inn Scleddau,2024-03-28T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,273.9
602248,Scleddau Gate Inn Scleddau,2024-03-28T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.1
602248,Scleddau Gate Inn Scleddau,2024-03-28T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.27
602248,Scleddau Gate Inn Scleddau,2024-03-28T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.16
602248,Scleddau Gate Inn Scleddau,2024-03-28T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.42
602248,Scleddau Gate Inn Scleddau,2024-03-28T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.71
602248,Scleddau Gate Inn Scleddau,2024-03-28T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,25.75
602248,Scleddau Gate Inn Scleddau,2024-03-28T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.02
602248,Scleddau Gate Inn Scleddau,2024-03-28T19:00:00.000+00:00,feeder,4,N Current (RMS),A,46.6
602248,Scleddau Gate Inn Scleddau,2024-03-28T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,62.6
602248,Scleddau Gate Inn Scleddau,2024-03-28T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,108.2
602248,Scleddau Gate Inn Scleddau,2024-03-28T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,59.3
602248,Scleddau Gate Inn Scleddau,2024-03-28T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
602248,Scleddau Gate Inn Scleddau,2024-03-28T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
602248,Scleddau Gate Inn Scleddau,2024-03-28T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
602248,Scleddau Gate Inn Scleddau,2024-03-28T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.02
602248,Scleddau Gate Inn Scleddau,2024-03-28T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.04
602248,Scleddau Gate Inn Scleddau,2024-03-28T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.45
602248,Scleddau Gate Inn Scleddau,2024-03-28T19:00:00.000+00:00,feeder,3,N Current (RMS),A,12.0
602248,Scleddau Gate Inn Scleddau,2024-03-28T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.9
602248,Scleddau Gate Inn Scleddau,2024-03-28T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.9
602248,Scleddau Gate Inn Scleddau,2024-03-28T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.8
602248,Scleddau Gate Inn Scleddau,2024-03-28T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.58
602248,Scleddau Gate Inn Scleddau,2024-03-28T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
602248,Scleddau Gate Inn Scleddau,2024-03-28T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
602248,Scleddau Gate Inn Scleddau,2024-03-28T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.54
602248,Scleddau Gate Inn Scleddau,2024-03-28T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.57
602248,Scleddau Gate Inn Scleddau,2024-03-28T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.87
602248,Scleddau Gate Inn Scleddau,2024-03-28T19:00:00.000+00:00,feeder,2,N Current (RMS),A,26.1
602248,Scleddau Gate Inn Scleddau,2024-03-28T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,40.5
602248,Scleddau Gate Inn Scleddau,2024-03-28T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,40.3
602248,Scleddau Gate Inn Scleddau,2024-03-28T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.8
602248,Scleddau Gate Inn Scleddau,2024-03-28T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.35
602248,Scleddau Gate Inn Scleddau,2024-03-28T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
602248,Scleddau Gate Inn Scleddau,2024-03-28T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.42
602248,Scleddau Gate Inn Scleddau,2024-03-28T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.44
602248,Scleddau Gate Inn Scleddau,2024-03-28T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.53
602248,Scleddau Gate Inn Scleddau,2024-03-28T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.14
602248,Scleddau Gate Inn Scleddau,2024-03-28T19:00:00.000+00:00,feeder,1,N Current (RMS),A,36.1
602248,Scleddau Gate Inn Scleddau,2024-03-28T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,49.1
602248,Scleddau Gate Inn Scleddau,2024-03-28T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,82.7
602248,Scleddau Gate Inn Scleddau,2024-03-28T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,49.4
602248,Scleddau Gate Inn Scleddau,2024-03-28T19:00:00.000+00:00,transformer,,Temperature,C,20.5
602248,Scleddau Gate Inn Scleddau,2024-03-28T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
602248,Scleddau Gate Inn Scleddau,2024-03-28T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
602248,Scleddau Gate Inn Scleddau,2024-03-28T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
602248,Scleddau Gate Inn Scleddau,2024-03-28T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
602248,Scleddau Gate Inn Scleddau,2024-03-28T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
602248,Scleddau Gate Inn Scleddau,2024-03-28T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
602248,Scleddau Gate Inn Scleddau,2024-03-28T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
602248,Scleddau Gate Inn Scleddau,2024-03-28T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
602248,Scleddau Gate Inn Scleddau,2024-03-28T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
602248,Scleddau Gate Inn Scleddau,2024-03-28T19:00:00.000+00:00,busbar,,L3 Active Power,kW,37.71
602248,Scleddau Gate Inn Scleddau,2024-03-28T19:00:00.000+00:00,busbar,,L2 Active Power,kW,57.9
602248,Scleddau Gate Inn Scleddau,2024-03-28T19:00:00.000+00:00,busbar,,L1 Active Power,kW,33.48
602248,Scleddau Gate Inn Scleddau,2024-03-28T19:00:00.000+00:00,busbar,,N Current (RMS),A,93.0
602248,Scleddau Gate Inn Scleddau,2024-03-28T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.3
602248,Scleddau Gate Inn Scleddau,2024-03-28T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,242.7
602248,Scleddau Gate Inn Scleddau,2024-03-28T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.8
602248,Scleddau Gate Inn Scleddau,2024-03-28T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.38
602248,Scleddau Gate Inn Scleddau,2024-03-28T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.4
602248,Scleddau Gate Inn Scleddau,2024-03-28T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.66
602248,Scleddau Gate Inn Scleddau,2024-03-28T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.7
602248,Scleddau Gate Inn Scleddau,2024-03-28T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,24.07
602248,Scleddau Gate Inn Scleddau,2024-03-28T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.38
602248,Scleddau Gate Inn Scleddau,2024-03-28T18:50:00.000+00:00,feeder,4,N Current (RMS),A,49.7
602248,Scleddau Gate Inn Scleddau,2024-03-28T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,58.4
602248,Scleddau Gate Inn Scleddau,2024-03-28T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,101.1
602248,Scleddau Gate Inn Scleddau,2024-03-28T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,44.9
602248,Scleddau Gate Inn Scleddau,2024-03-28T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
602248,Scleddau Gate Inn Scleddau,2024-03-28T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
602248,Scleddau Gate Inn Scleddau,2024-03-28T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
602248,Scleddau Gate Inn Scleddau,2024-03-28T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.73
602248,Scleddau Gate Inn Scleddau,2024-03-28T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.48
602248,Scleddau Gate Inn Scleddau,2024-03-28T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.13
602248,Scleddau Gate Inn Scleddau,2024-03-28T18:50:00.000+00:00,feeder,3,N Current (RMS),A,10.8
602248,Scleddau Gate Inn Scleddau,2024-03-28T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.9
602248,Scleddau Gate Inn Scleddau,2024-03-28T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.1
602248,Scleddau Gate Inn Scleddau,2024-03-28T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,18.0
602248,Scleddau Gate Inn Scleddau,2024-03-28T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
602248,Scleddau Gate Inn Scleddau,2024-03-28T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
602248,Scleddau Gate Inn Scleddau,2024-03-28T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
602248,Scleddau Gate Inn Scleddau,2024-03-28T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.25
602248,Scleddau Gate Inn Scleddau,2024-03-28T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.93
602248,Scleddau Gate Inn Scleddau,2024-03-28T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.13
602248,Scleddau Gate Inn Scleddau,2024-03-28T18:50:00.000+00:00,feeder,2,N Current (RMS),A,23.3
602248,Scleddau Gate Inn Scleddau,2024-03-28T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,43.6
602248,Scleddau Gate Inn Scleddau,2024-03-28T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,41.7
602248,Scleddau Gate Inn Scleddau,2024-03-28T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,54.1
602248,Scleddau Gate Inn Scleddau,2024-03-28T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.79
602248,Scleddau Gate Inn Scleddau,2024-03-28T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.04
602248,Scleddau Gate Inn Scleddau,2024-03-28T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.75
602248,Scleddau Gate Inn Scleddau,2024-03-28T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.92
602248,Scleddau Gate Inn Scleddau,2024-03-28T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.9
602248,Scleddau Gate Inn Scleddau,2024-03-28T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.31
602248,Scleddau Gate Inn Scleddau,2024-03-28T18:50:00.000+00:00,feeder,1,N Current (RMS),A,30.6
602248,Scleddau Gate Inn Scleddau,2024-03-28T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,63.3
602248,Scleddau Gate Inn Scleddau,2024-03-28T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,76.7
602248,Scleddau Gate Inn Scleddau,2024-03-28T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,58.6
602248,Scleddau Gate Inn Scleddau,2024-03-28T18:50:00.000+00:00,transformer,,Temperature,C,20.5
602248,Scleddau Gate Inn Scleddau,2024-03-28T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
602248,Scleddau Gate Inn Scleddau,2024-03-28T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
602248,Scleddau Gate Inn Scleddau,2024-03-28T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
