Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
602248,Scleddau Gate Inn Scleddau,2024-03-28T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
602248,Scleddau Gate Inn Scleddau,2024-03-28T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
602248,Scleddau Gate Inn Scleddau,2024-03-28T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
602248,Scleddau Gate Inn Scleddau,2024-03-28T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
602248,Scleddau Gate Inn Scleddau,2024-03-28T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
602248,Scleddau Gate Inn Scleddau,2024-03-28T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
602248,Scleddau Gate Inn Scleddau,2024-03-28T18:50:00.000+00:00,busbar,,L3 Active Power,kW,40.6
602248,Scleddau Gate Inn Scleddau,2024-03-28T18:50:00.000+00:00,busbar,,L2 Active Power,kW,55.38
602248,Scleddau Gate Inn Scleddau,2024-03-28T18:50:00.000+00:00,busbar,,L1 Active Power,kW,39.95
602248,Scleddau Gate Inn Scleddau,2024-03-28T18:50:00.000+00:00,busbar,,N Current (RMS),A,75.6
602248,Scleddau Gate Inn Scleddau,2024-03-28T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.0
602248,Scleddau Gate Inn Scleddau,2024-03-28T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,232.7
602248,Scleddau Gate Inn Scleddau,2024-03-28T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.0
602248,Scleddau Gate Inn Scleddau,2024-03-28T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.87
602248,Scleddau Gate Inn Scleddau,2024-03-28T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.54
602248,Scleddau Gate Inn Scleddau,2024-03-28T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.92
602248,Scleddau Gate Inn Scleddau,2024-03-28T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.88
602248,Scleddau Gate Inn Scleddau,2024-03-28T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,28.64
602248,Scleddau Gate Inn Scleddau,2024-03-28T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.6
602248,Scleddau Gate Inn Scleddau,2024-03-28T18:40:00.000+00:00,feeder,4,N Current (RMS),A,68.3
602248,Scleddau Gate Inn Scleddau,2024-03-28T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,59.3
602248,Scleddau Gate Inn Scleddau,2024-03-28T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,120.2
602248,Scleddau Gate Inn Scleddau,2024-03-28T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,37.0
602248,Scleddau Gate Inn Scleddau,2024-03-28T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
602248,Scleddau Gate Inn Scleddau,2024-03-28T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
602248,Scleddau Gate Inn Scleddau,2024-03-28T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
602248,Scleddau Gate Inn Scleddau,2024-03-28T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.23
602248,Scleddau Gate Inn Scleddau,2024-03-28T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.74
602248,Scleddau Gate Inn Scleddau,2024-03-28T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.88
602248,Scleddau Gate Inn Scleddau,2024-03-28T18:40:00.000+00:00,feeder,3,N Current (RMS),A,11.8
602248,Scleddau Gate Inn Scleddau,2024-03-28T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.7
602248,Scleddau Gate Inn Scleddau,2024-03-28T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,24.4
602248,Scleddau Gate Inn Scleddau,2024-03-28T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,21.4
602248,Scleddau Gate Inn Scleddau,2024-03-28T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.43
602248,Scleddau Gate Inn Scleddau,2024-03-28T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
602248,Scleddau Gate Inn Scleddau,2024-03-28T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
602248,Scleddau Gate Inn Scleddau,2024-03-28T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.9
602248,Scleddau Gate Inn Scleddau,2024-03-28T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.47
602248,Scleddau Gate Inn Scleddau,2024-03-28T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.72
602248,Scleddau Gate Inn Scleddau,2024-03-28T18:40:00.000+00:00,feeder,2,N Current (RMS),A,28.5
602248,Scleddau Gate Inn Scleddau,2024-03-28T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,34.3
602248,Scleddau Gate Inn Scleddau,2024-03-28T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,52.5
602248,Scleddau Gate Inn Scleddau,2024-03-28T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.0
602248,Scleddau Gate Inn Scleddau,2024-03-28T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.98
602248,Scleddau Gate Inn Scleddau,2024-03-28T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.08
602248,Scleddau Gate Inn Scleddau,2024-03-28T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.61
602248,Scleddau Gate Inn Scleddau,2024-03-28T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.17
602248,Scleddau Gate Inn Scleddau,2024-03-28T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.99
602248,Scleddau Gate Inn Scleddau,2024-03-28T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.73
602248,Scleddau Gate Inn Scleddau,2024-03-28T18:40:00.000+00:00,feeder,1,N Current (RMS),A,29.8
602248,Scleddau Gate Inn Scleddau,2024-03-28T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,52.3
602248,Scleddau Gate Inn Scleddau,2024-03-28T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,71.9
602248,Scleddau Gate Inn Scleddau,2024-03-28T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,48.2
602248,Scleddau Gate Inn Scleddau,2024-03-28T18:40:00.000+00:00,transformer,,Temperature,C,20.5
602248,Scleddau Gate Inn Scleddau,2024-03-28T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
602248,Scleddau Gate Inn Scleddau,2024-03-28T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
602248,Scleddau Gate Inn Scleddau,2024-03-28T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
602248,Scleddau Gate Inn Scleddau,2024-03-28T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
602248,Scleddau Gate Inn Scleddau,2024-03-28T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
602248,Scleddau Gate Inn Scleddau,2024-03-28T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
602248,Scleddau Gate Inn Scleddau,2024-03-28T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
602248,Scleddau Gate Inn Scleddau,2024-03-28T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
602248,Scleddau Gate Inn Scleddau,2024-03-28T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
602248,Scleddau Gate Inn Scleddau,2024-03-28T18:40:00.000+00:00,busbar,,L3 Active Power,kW,36.18
602248,Scleddau Gate Inn Scleddau,2024-03-28T18:40:00.000+00:00,busbar,,L2 Active Power,kW,63.84
602248,Scleddau Gate Inn Scleddau,2024-03-28T18:40:00.000+00:00,busbar,,L1 Active Power,kW,29.93
602248,Scleddau Gate Inn Scleddau,2024-03-28T18:40:00.000+00:00,busbar,,N Current (RMS),A,116.9
602248,Scleddau Gate Inn Scleddau,2024-03-28T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.6
602248,Scleddau Gate Inn Scleddau,2024-03-28T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,267.9
602248,Scleddau Gate Inn Scleddau,2024-03-28T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
602248,Scleddau Gate Inn Scleddau,2024-03-28T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.9
602248,Scleddau Gate Inn Scleddau,2024-03-28T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.64
602248,Scleddau Gate Inn Scleddau,2024-03-28T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.03
602248,Scleddau Gate Inn Scleddau,2024-03-28T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.36
602248,Scleddau Gate Inn Scleddau,2024-03-28T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,33.17
602248,Scleddau Gate Inn Scleddau,2024-03-28T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.34
602248,Scleddau Gate Inn Scleddau,2024-03-28T18:30:00.000+00:00,feeder,4,N Current (RMS),A,91.9
602248,Scleddau Gate Inn Scleddau,2024-03-28T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,52.3
602248,Scleddau Gate Inn Scleddau,2024-03-28T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,140.5
602248,Scleddau Gate Inn Scleddau,2024-03-28T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,32.2
602248,Scleddau Gate Inn Scleddau,2024-03-28T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
602248,Scleddau Gate Inn Scleddau,2024-03-28T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
602248,Scleddau Gate Inn Scleddau,2024-03-28T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
602248,Scleddau Gate Inn Scleddau,2024-03-28T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.33
602248,Scleddau Gate Inn Scleddau,2024-03-28T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.2
602248,Scleddau Gate Inn Scleddau,2024-03-28T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.2
602248,Scleddau Gate Inn Scleddau,2024-03-28T18:30:00.000+00:00,feeder,3,N Current (RMS),A,19.4
602248,Scleddau Gate Inn Scleddau,2024-03-28T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.2
602248,Scleddau Gate Inn Scleddau,2024-03-28T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,26.4
602248,Scleddau Gate Inn Scleddau,2024-03-28T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,31.3
602248,Scleddau Gate Inn Scleddau,2024-03-28T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
602248,Scleddau Gate Inn Scleddau,2024-03-28T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.4
602248,Scleddau Gate Inn Scleddau,2024-03-28T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
602248,Scleddau Gate Inn Scleddau,2024-03-28T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.81
602248,Scleddau Gate Inn Scleddau,2024-03-28T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.91
602248,Scleddau Gate Inn Scleddau,2024-03-28T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.89
602248,Scleddau Gate Inn Scleddau,2024-03-28T18:30:00.000+00:00,feeder,2,N Current (RMS),A,47.1
602248,Scleddau Gate Inn Scleddau,2024-03-28T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.6
602248,Scleddau Gate Inn Scleddau,2024-03-28T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,81.0
602248,Scleddau Gate Inn Scleddau,2024-03-28T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,31.3
602248,Scleddau Gate Inn Scleddau,2024-03-28T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.9
602248,Scleddau Gate Inn Scleddau,2024-03-28T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.23
602248,Scleddau Gate Inn Scleddau,2024-03-28T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.67
602248,Scleddau Gate Inn Scleddau,2024-03-28T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.35
602248,Scleddau Gate Inn Scleddau,2024-03-28T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.07
602248,Scleddau Gate Inn Scleddau,2024-03-28T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.53
602248,Scleddau Gate Inn Scleddau,2024-03-28T18:30:00.000+00:00,feeder,1,N Current (RMS),A,26.9
602248,Scleddau Gate Inn Scleddau,2024-03-28T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,49.2
602248,Scleddau Gate Inn Scleddau,2024-03-28T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,53.7
602248,Scleddau Gate Inn Scleddau,2024-03-28T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,63.8
602248,Scleddau Gate Inn Scleddau,2024-03-28T18:30:00.000+00:00,transformer,,Temperature,C,20.5
602248,Scleddau Gate Inn Scleddau,2024-03-28T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
602248,Scleddau Gate Inn Scleddau,2024-03-28T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.77
602248,Scleddau Gate Inn Scleddau,2024-03-28T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
602248,Scleddau Gate Inn Scleddau,2024-03-28T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.56
602248,Scleddau Gate Inn Scleddau,2024-03-28T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
602248,Scleddau Gate Inn Scleddau,2024-03-28T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.03
602248,Scleddau Gate Inn Scleddau,2024-03-28T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
602248,Scleddau Gate Inn Scleddau,2024-03-28T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
602248,Scleddau Gate Inn Scleddau,2024-03-28T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
602248,Scleddau Gate Inn Scleddau,2024-03-28T18:30:00.000+00:00,busbar,,L3 Active Power,kW,32.86
602248,Scleddau Gate Inn Scleddau,2024-03-28T18:30:00.000+00:00,busbar,,L2 Active Power,kW,70.36
602248,Scleddau Gate Inn Scleddau,2024-03-28T18:30:00.000+00:00,busbar,,L1 Active Power,kW,35.96
602248,Scleddau Gate Inn Scleddau,2024-03-28T18:30:00.000+00:00,busbar,,N Current (RMS),A,131.1
602248,Scleddau Gate Inn Scleddau,2024-03-28T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.6
602248,Scleddau Gate Inn Scleddau,2024-03-28T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,298.3
602248,Scleddau Gate Inn Scleddau,2024-03-28T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.4
602248,Scleddau Gate Inn Scleddau,2024-03-28T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.87
602248,Scleddau Gate Inn Scleddau,2024-03-28T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.27
602248,Scleddau Gate Inn Scleddau,2024-03-28T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.95
602248,Scleddau Gate Inn Scleddau,2024-03-28T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.69
602248,Scleddau Gate Inn Scleddau,2024-03-28T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,30.22
602248,Scleddau Gate Inn Scleddau,2024-03-28T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.25
602248,Scleddau Gate Inn Scleddau,2024-03-28T18:20:00.000+00:00,feeder,4,N Current (RMS),A,86.1
602248,Scleddau Gate Inn Scleddau,2024-03-28T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,46.8
602248,Scleddau Gate Inn Scleddau,2024-03-28T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,128.0
602248,Scleddau Gate Inn Scleddau,2024-03-28T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,23.5
602248,Scleddau Gate Inn Scleddau,2024-03-28T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
602248,Scleddau Gate Inn Scleddau,2024-03-28T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
602248,Scleddau Gate Inn Scleddau,2024-03-28T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
602248,Scleddau Gate Inn Scleddau,2024-03-28T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.7
602248,Scleddau Gate Inn Scleddau,2024-03-28T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.98
602248,Scleddau Gate Inn Scleddau,2024-03-28T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.29
602248,Scleddau Gate Inn Scleddau,2024-03-28T18:20:00.000+00:00,feeder,3,N Current (RMS),A,13.9
602248,Scleddau Gate Inn Scleddau,2024-03-28T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.9
602248,Scleddau Gate Inn Scleddau,2024-03-28T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,26.2
602248,Scleddau Gate Inn Scleddau,2024-03-28T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,23.1
602248,Scleddau Gate Inn Scleddau,2024-03-28T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
602248,Scleddau Gate Inn Scleddau,2024-03-28T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
602248,Scleddau Gate Inn Scleddau,2024-03-28T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
602248,Scleddau Gate Inn Scleddau,2024-03-28T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.04
602248,Scleddau Gate Inn Scleddau,2024-03-28T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
602248,Scleddau Gate Inn Scleddau,2024-03-28T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.87
602248,Scleddau Gate Inn Scleddau,2024-03-28T18:20:00.000+00:00,feeder,2,N Current (RMS),A,34.5
602248,Scleddau Gate Inn Scleddau,2024-03-28T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,42.8
602248,Scleddau Gate Inn Scleddau,2024-03-28T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,72.6
602248,Scleddau Gate Inn Scleddau,2024-03-28T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,34.4
602248,Scleddau Gate Inn Scleddau,2024-03-28T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.69
602248,Scleddau Gate Inn Scleddau,2024-03-28T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.34
602248,Scleddau Gate Inn Scleddau,2024-03-28T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.9
602248,Scleddau Gate Inn Scleddau,2024-03-28T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.1
602248,Scleddau Gate Inn Scleddau,2024-03-28T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.06
602248,Scleddau Gate Inn Scleddau,2024-03-28T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.27
602248,Scleddau Gate Inn Scleddau,2024-03-28T18:20:00.000+00:00,feeder,1,N Current (RMS),A,30.1
602248,Scleddau Gate Inn Scleddau,2024-03-28T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,43.6
602248,Scleddau Gate Inn Scleddau,2024-03-28T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,40.2
602248,Scleddau Gate Inn Scleddau,2024-03-28T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,58.7
602248,Scleddau Gate Inn Scleddau,2024-03-28T18:20:00.000+00:00,transformer,,Temperature,C,20.4
602248,Scleddau Gate Inn Scleddau,2024-03-28T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
602248,Scleddau Gate Inn Scleddau,2024-03-28T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.6
602248,Scleddau Gate Inn Scleddau,2024-03-28T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
602248,Scleddau Gate Inn Scleddau,2024-03-28T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.36
602248,Scleddau Gate Inn Scleddau,2024-03-28T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
602248,Scleddau Gate Inn Scleddau,2024-03-28T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
602248,Scleddau Gate Inn Scleddau,2024-03-28T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
602248,Scleddau Gate Inn Scleddau,2024-03-28T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
602248,Scleddau Gate Inn Scleddau,2024-03-28T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
602248,Scleddau Gate Inn Scleddau,2024-03-28T18:20:00.000+00:00,busbar,,L3 Active Power,kW,32.53
602248,Scleddau Gate Inn Scleddau,2024-03-28T18:20:00.000+00:00,busbar,,L2 Active Power,kW,62.26
602248,Scleddau Gate Inn Scleddau,2024-03-28T18:20:00.000+00:00,busbar,,L1 Active Power,kW,31.69
602248,Scleddau Gate Inn Scleddau,2024-03-28T18:20:00.000+00:00,busbar,,N Current (RMS),A,111.6
602248,Scleddau Gate Inn Scleddau,2024-03-28T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
602248,Scleddau Gate Inn Scleddau,2024-03-28T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,264.3
602248,Scleddau Gate Inn Scleddau,2024-03-28T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
602248,Scleddau Gate Inn Scleddau,2024-03-28T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.97
602248,Scleddau Gate Inn Scleddau,2024-03-28T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.58
602248,Scleddau Gate Inn Scleddau,2024-03-28T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.78
602248,Scleddau Gate Inn Scleddau,2024-03-28T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.82
602248,Scleddau Gate Inn Scleddau,2024-03-28T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,19.41
602248,Scleddau Gate Inn Scleddau,2024-03-28T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.12
602248,Scleddau Gate Inn Scleddau,2024-03-28T18:10:00.000+00:00,feeder,4,N Current (RMS),A,51.2
602248,Scleddau Gate Inn Scleddau,2024-03-28T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,51.2
602248,Scleddau Gate Inn Scleddau,2024-03-28T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,83.3
602248,Scleddau Gate Inn Scleddau,2024-03-28T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,18.6
602248,Scleddau Gate Inn Scleddau,2024-03-28T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
602248,Scleddau Gate Inn Scleddau,2024-03-28T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
602248,Scleddau Gate Inn Scleddau,2024-03-28T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
602248,Scleddau Gate Inn Scleddau,2024-03-28T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.21
602248,Scleddau Gate Inn Scleddau,2024-03-28T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.52
602248,Scleddau Gate Inn Scleddau,2024-03-28T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.17
602248,Scleddau Gate Inn Scleddau,2024-03-28T18:10:00.000+00:00,feeder,3,N Current (RMS),A,17.2
602248,Scleddau Gate Inn Scleddau,2024-03-28T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.0
602248,Scleddau Gate Inn Scleddau,2024-03-28T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.1
602248,Scleddau Gate Inn Scleddau,2024-03-28T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,22.2
602248,Scleddau Gate Inn Scleddau,2024-03-28T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
602248,Scleddau Gate Inn Scleddau,2024-03-28T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
602248,Scleddau Gate Inn Scleddau,2024-03-28T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
602248,Scleddau Gate Inn Scleddau,2024-03-28T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.66
602248,Scleddau Gate Inn Scleddau,2024-03-28T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.69
602248,Scleddau Gate Inn Scleddau,2024-03-28T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.56
602248,Scleddau Gate Inn Scleddau,2024-03-28T18:10:00.000+00:00,feeder,2,N Current (RMS),A,43.6
602248,Scleddau Gate Inn Scleddau,2024-03-28T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,41.3
602248,Scleddau Gate Inn Scleddau,2024-03-28T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,79.4
602248,Scleddau Gate Inn Scleddau,2024-03-28T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.7
602248,Scleddau Gate Inn Scleddau,2024-03-28T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.7
602248,Scleddau Gate Inn Scleddau,2024-03-28T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.11
602248,Scleddau Gate Inn Scleddau,2024-03-28T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.76
602248,Scleddau Gate Inn Scleddau,2024-03-28T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.64
602248,Scleddau Gate Inn Scleddau,2024-03-28T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.36
602248,Scleddau Gate Inn Scleddau,2024-03-28T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.22
602248,Scleddau Gate Inn Scleddau,2024-03-28T18:10:00.000+00:00,feeder,1,N Current (RMS),A,30.6
602248,Scleddau Gate Inn Scleddau,2024-03-28T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,46.0
602248,Scleddau Gate Inn Scleddau,2024-03-28T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,45.8
602248,Scleddau Gate Inn Scleddau,2024-03-28T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,48.1
602248,Scleddau Gate Inn Scleddau,2024-03-28T18:10:00.000+00:00,transformer,,Temperature,C,20.4
602248,Scleddau Gate Inn Scleddau,2024-03-28T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
602248,Scleddau Gate Inn Scleddau,2024-03-28T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.69
602248,Scleddau Gate Inn Scleddau,2024-03-28T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
602248,Scleddau Gate Inn Scleddau,2024-03-28T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.83
602248,Scleddau Gate Inn Scleddau,2024-03-28T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
602248,Scleddau Gate Inn Scleddau,2024-03-28T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
602248,Scleddau Gate Inn Scleddau,2024-03-28T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
602248,Scleddau Gate Inn Scleddau,2024-03-28T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
602248,Scleddau Gate Inn Scleddau,2024-03-28T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
602248,Scleddau Gate Inn Scleddau,2024-03-28T18:10:00.000+00:00,busbar,,L3 Active Power,kW,34.34
602248,Scleddau Gate Inn Scleddau,2024-03-28T18:10:00.000+00:00,busbar,,L2 Active Power,kW,50.99
602248,Scleddau Gate Inn Scleddau,2024-03-28T18:10:00.000+00:00,busbar,,L1 Active Power,kW,26.06
602248,Scleddau Gate Inn Scleddau,2024-03-28T18:10:00.000+00:00,busbar,,N Current (RMS),A,92.5
602248,Scleddau Gate Inn Scleddau,2024-03-28T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.2
602248,Scleddau Gate Inn Scleddau,2024-03-28T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,216.5
602248,Scleddau Gate Inn Scleddau,2024-03-28T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
602248,Scleddau Gate Inn Scleddau,2024-03-28T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.18
602248,Scleddau Gate Inn Scleddau,2024-03-28T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.18
602248,Scleddau Gate Inn Scleddau,2024-03-28T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.69
602248,Scleddau Gate Inn Scleddau,2024-03-28T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.56
602248,Scleddau Gate Inn Scleddau,2024-03-28T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,20.92
602248,Scleddau Gate Inn Scleddau,2024-03-28T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.45
602248,Scleddau Gate Inn Scleddau,2024-03-28T18:00:00.000+00:00,feeder,4,N Current (RMS),A,53.1
602248,Scleddau Gate Inn Scleddau,2024-03-28T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,51.8
602248,Scleddau Gate Inn Scleddau,2024-03-28T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,89.2
602248,Scleddau Gate Inn Scleddau,2024-03-28T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,23.9
602248,Scleddau Gate Inn Scleddau,2024-03-28T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
602248,Scleddau Gate Inn Scleddau,2024-03-28T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
602248,Scleddau Gate Inn Scleddau,2024-03-28T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
602248,Scleddau Gate Inn Scleddau,2024-03-28T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.92
602248,Scleddau Gate Inn Scleddau,2024-03-28T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.04
602248,Scleddau Gate Inn Scleddau,2024-03-28T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.34
602248,Scleddau Gate Inn Scleddau,2024-03-28T18:00:00.000+00:00,feeder,3,N Current (RMS),A,17.2
602248,Scleddau Gate Inn Scleddau,2024-03-28T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.3
602248,Scleddau Gate Inn Scleddau,2024-03-28T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.3
602248,Scleddau Gate Inn Scleddau,2024-03-28T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,23.9
602248,Scleddau Gate Inn Scleddau,2024-03-28T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
602248,Scleddau Gate Inn Scleddau,2024-03-28T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
602248,Scleddau Gate Inn Scleddau,2024-03-28T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
602248,Scleddau Gate Inn Scleddau,2024-03-28T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.75
602248,Scleddau Gate Inn Scleddau,2024-03-28T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.71
602248,Scleddau Gate Inn Scleddau,2024-03-28T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.75
602248,Scleddau Gate Inn Scleddau,2024-03-28T18:00:00.000+00:00,feeder,2,N Current (RMS),A,30.7
602248,Scleddau Gate Inn Scleddau,2024-03-28T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,50.1
602248,Scleddau Gate Inn Scleddau,2024-03-28T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,68.4
602248,Scleddau Gate Inn Scleddau,2024-03-28T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,37.8
602248,Scleddau Gate Inn Scleddau,2024-03-28T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.4
602248,Scleddau Gate Inn Scleddau,2024-03-28T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
602248,Scleddau Gate Inn Scleddau,2024-03-28T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.57
602248,Scleddau Gate Inn Scleddau,2024-03-28T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.41
602248,Scleddau Gate Inn Scleddau,2024-03-28T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.49
602248,Scleddau Gate Inn Scleddau,2024-03-28T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.32
602248,Scleddau Gate Inn Scleddau,2024-03-28T18:00:00.000+00:00,feeder,1,N Current (RMS),A,40.6
602248,Scleddau Gate Inn Scleddau,2024-03-28T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,61.6
602248,Scleddau Gate Inn Scleddau,2024-03-28T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,45.5
602248,Scleddau Gate Inn Scleddau,2024-03-28T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,77.8
602248,Scleddau Gate Inn Scleddau,2024-03-28T18:00:00.000+00:00,transformer,,Temperature,C,20.4
602248,Scleddau Gate Inn Scleddau,2024-03-28T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
602248,Scleddau Gate Inn Scleddau,2024-03-28T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.2
602248,Scleddau Gate Inn Scleddau,2024-03-28T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
602248,Scleddau Gate Inn Scleddau,2024-03-28T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
602248,Scleddau Gate Inn Scleddau,2024-03-28T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
602248,Scleddau Gate Inn Scleddau,2024-03-28T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
602248,Scleddau Gate Inn Scleddau,2024-03-28T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
602248,Scleddau Gate Inn Scleddau,2024-03-28T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
602248,Scleddau Gate Inn Scleddau,2024-03-28T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
602248,Scleddau Gate Inn Scleddau,2024-03-28T18:00:00.000+00:00,busbar,,L3 Active Power,kW,40.64
602248,Scleddau Gate Inn Scleddau,2024-03-28T18:00:00.000+00:00,busbar,,L2 Active Power,kW,51.15
602248,Scleddau Gate Inn Scleddau,2024-03-28T18:00:00.000+00:00,busbar,,L1 Active Power,kW,36.87
602248,Scleddau Gate Inn Scleddau,2024-03-28T18:00:00.000+00:00,busbar,,N Current (RMS),A,70.7
602248,Scleddau Gate Inn Scleddau,2024-03-28T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.4
602248,Scleddau Gate Inn Scleddau,2024-03-28T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,218.0
602248,Scleddau Gate Inn Scleddau,2024-03-28T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.9
602248,Scleddau Gate Inn Scleddau,2024-03-28T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.06
602248,Scleddau Gate Inn Scleddau,2024-03-28T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.79
602248,Scleddau Gate Inn Scleddau,2024-03-28T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.8
602248,Scleddau Gate Inn Scleddau,2024-03-28T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.94
602248,Scleddau Gate Inn Scleddau,2024-03-28T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,18.26
602248,Scleddau Gate Inn Scleddau,2024-03-28T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.84
602248,Scleddau Gate Inn Scleddau,2024-03-28T17:50:00.000+00:00,feeder,4,N Current (RMS),A,42.2
602248,Scleddau Gate Inn Scleddau,2024-03-28T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,47.7
602248,Scleddau Gate Inn Scleddau,2024-03-28T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,78.1
602248,Scleddau Gate Inn Scleddau,2024-03-28T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,30.7
602248,Scleddau Gate Inn Scleddau,2024-03-28T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
602248,Scleddau Gate Inn Scleddau,2024-03-28T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
602248,Scleddau Gate Inn Scleddau,2024-03-28T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
602248,Scleddau Gate Inn Scleddau,2024-03-28T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.68
602248,Scleddau Gate Inn Scleddau,2024-03-28T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.26
602248,Scleddau Gate Inn Scleddau,2024-03-28T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.32
602248,Scleddau Gate Inn Scleddau,2024-03-28T17:50:00.000+00:00,feeder,3,N Current (RMS),A,11.6
602248,Scleddau Gate Inn Scleddau,2024-03-28T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.6
602248,Scleddau Gate Inn Scleddau,2024-03-28T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.2
602248,Scleddau Gate Inn Scleddau,2024-03-28T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.6
602248,Scleddau Gate Inn Scleddau,2024-03-28T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
602248,Scleddau Gate Inn Scleddau,2024-03-28T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
602248,Scleddau Gate Inn Scleddau,2024-03-28T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
602248,Scleddau Gate Inn Scleddau,2024-03-28T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.37
602248,Scleddau Gate Inn Scleddau,2024-03-28T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.4
602248,Scleddau Gate Inn Scleddau,2024-03-28T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.75
602248,Scleddau Gate Inn Scleddau,2024-03-28T17:50:00.000+00:00,feeder,2,N Current (RMS),A,22.3
602248,Scleddau Gate Inn Scleddau,2024-03-28T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,44.4
602248,Scleddau Gate Inn Scleddau,2024-03-28T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,57.3
602248,Scleddau Gate Inn Scleddau,2024-03-28T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,46.6
602248,Scleddau Gate Inn Scleddau,2024-03-28T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.36
602248,Scleddau Gate Inn Scleddau,2024-03-28T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
602248,Scleddau Gate Inn Scleddau,2024-03-28T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.86
602248,Scleddau Gate Inn Scleddau,2024-03-28T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.65
602248,Scleddau Gate Inn Scleddau,2024-03-28T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.88
602248,Scleddau Gate Inn Scleddau,2024-03-28T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.43
602248,Scleddau Gate Inn Scleddau,2024-03-28T17:50:00.000+00:00,feeder,1,N Current (RMS),A,28.3
602248,Scleddau Gate Inn Scleddau,2024-03-28T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,50.2
602248,Scleddau Gate Inn Scleddau,2024-03-28T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,55.4
602248,Scleddau Gate Inn Scleddau,2024-03-28T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,43.6
602248,Scleddau Gate Inn Scleddau,2024-03-28T17:50:00.000+00:00,transformer,,Temperature,C,20.4
602248,Scleddau Gate Inn Scleddau,2024-03-28T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
602248,Scleddau Gate Inn Scleddau,2024-03-28T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.59
602248,Scleddau Gate Inn Scleddau,2024-03-28T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
602248,Scleddau Gate Inn Scleddau,2024-03-28T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.59
602248,Scleddau Gate Inn Scleddau,2024-03-28T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
602248,Scleddau Gate Inn Scleddau,2024-03-28T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
602248,Scleddau Gate Inn Scleddau,2024-03-28T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
602248,Scleddau Gate Inn Scleddau,2024-03-28T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
602248,Scleddau Gate Inn Scleddau,2024-03-28T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
602248,Scleddau Gate Inn Scleddau,2024-03-28T17:50:00.000+00:00,busbar,,L3 Active Power,kW,36.64
602248,Scleddau Gate Inn Scleddau,2024-03-28T17:50:00.000+00:00,busbar,,L2 Active Power,kW,47.81
602248,Scleddau Gate Inn Scleddau,2024-03-28T17:50:00.000+00:00,busbar,,L1 Active Power,kW,30.33
602248,Scleddau Gate Inn Scleddau,2024-03-28T17:50:00.000+00:00,busbar,,N Current (RMS),A,76.8
602248,Scleddau Gate Inn Scleddau,2024-03-28T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.9
602248,Scleddau Gate Inn Scleddau,2024-03-28T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,202.9
602248,Scleddau Gate Inn Scleddau,2024-03-28T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
602248,Scleddau Gate Inn Scleddau,2024-03-28T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.33
602248,Scleddau Gate Inn Scleddau,2024-03-28T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
602248,Scleddau Gate Inn Scleddau,2024-03-28T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.81
602248,Scleddau Gate Inn Scleddau,2024-03-28T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.13
602248,Scleddau Gate Inn Scleddau,2024-03-28T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,20.82
602248,Scleddau Gate Inn Scleddau,2024-03-28T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.1
602248,Scleddau Gate Inn Scleddau,2024-03-28T17:40:00.000+00:00,feeder,4,N Current (RMS),A,42.1
602248,Scleddau Gate Inn Scleddau,2024-03-28T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,39.8
602248,Scleddau Gate Inn Scleddau,2024-03-28T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,88.3
602248,Scleddau Gate Inn Scleddau,2024-03-28T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,47.5
602248,Scleddau Gate Inn Scleddau,2024-03-28T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
602248,Scleddau Gate Inn Scleddau,2024-03-28T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
602248,Scleddau Gate Inn Scleddau,2024-03-28T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
602248,Scleddau Gate Inn Scleddau,2024-03-28T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.26
602248,Scleddau Gate Inn Scleddau,2024-03-28T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.7
602248,Scleddau Gate Inn Scleddau,2024-03-28T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.75
602248,Scleddau Gate Inn Scleddau,2024-03-28T17:40:00.000+00:00,feeder,3,N Current (RMS),A,9.0
602248,Scleddau Gate Inn Scleddau,2024-03-28T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.2
602248,Scleddau Gate Inn Scleddau,2024-03-28T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.7
602248,Scleddau Gate Inn Scleddau,2024-03-28T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.8
602248,Scleddau Gate Inn Scleddau,2024-03-28T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
602248,Scleddau Gate Inn Scleddau,2024-03-28T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
602248,Scleddau Gate Inn Scleddau,2024-03-28T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
602248,Scleddau Gate Inn Scleddau,2024-03-28T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.39
602248,Scleddau Gate Inn Scleddau,2024-03-28T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.24
602248,Scleddau Gate Inn Scleddau,2024-03-28T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.64
602248,Scleddau Gate Inn Scleddau,2024-03-28T17:40:00.000+00:00,feeder,2,N Current (RMS),A,26.2
602248,Scleddau Gate Inn Scleddau,2024-03-28T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,36.3
602248,Scleddau Gate Inn Scleddau,2024-03-28T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,56.4
602248,Scleddau Gate Inn Scleddau,2024-03-28T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.5
602248,Scleddau Gate Inn Scleddau,2024-03-28T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.31
602248,Scleddau Gate Inn Scleddau,2024-03-28T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
602248,Scleddau Gate Inn Scleddau,2024-03-28T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.58
602248,Scleddau Gate Inn Scleddau,2024-03-28T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.26
602248,Scleddau Gate Inn Scleddau,2024-03-28T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.43
602248,Scleddau Gate Inn Scleddau,2024-03-28T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.26
602248,Scleddau Gate Inn Scleddau,2024-03-28T17:40:00.000+00:00,feeder,1,N Current (RMS),A,29.4
602248,Scleddau Gate Inn Scleddau,2024-03-28T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,48.5
602248,Scleddau Gate Inn Scleddau,2024-03-28T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,50.8
602248,Scleddau Gate Inn Scleddau,2024-03-28T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,51.7
602248,Scleddau Gate Inn Scleddau,2024-03-28T17:40:00.000+00:00,transformer,,Temperature,C,20.4
602248,Scleddau Gate Inn Scleddau,2024-03-28T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
602248,Scleddau Gate Inn Scleddau,2024-03-28T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.03
602248,Scleddau Gate Inn Scleddau,2024-03-28T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
602248,Scleddau Gate Inn Scleddau,2024-03-28T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.8
602248,Scleddau Gate Inn Scleddau,2024-03-28T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
602248,Scleddau Gate Inn Scleddau,2024-03-28T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
602248,Scleddau Gate Inn Scleddau,2024-03-28T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
602248,Scleddau Gate Inn Scleddau,2024-03-28T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
602248,Scleddau Gate Inn Scleddau,2024-03-28T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
602248,Scleddau Gate Inn Scleddau,2024-03-28T17:40:00.000+00:00,busbar,,L3 Active Power,kW,32.04
602248,Scleddau Gate Inn Scleddau,2024-03-28T17:40:00.000+00:00,busbar,,L2 Active Power,kW,50.19
602248,Scleddau Gate Inn Scleddau,2024-03-28T17:40:00.000+00:00,busbar,,L1 Active Power,kW,31.75
602248,Scleddau Gate Inn Scleddau,2024-03-28T17:40:00.000+00:00,busbar,,N Current (RMS),A,77.9
602248,Scleddau Gate Inn Scleddau,2024-03-28T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.3
602248,Scleddau Gate Inn Scleddau,2024-03-28T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,213.3
602248,Scleddau Gate Inn Scleddau,2024-03-28T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.2
602248,Scleddau Gate Inn Scleddau,2024-03-28T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.01
602248,Scleddau Gate Inn Scleddau,2024-03-28T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.02
602248,Scleddau Gate Inn Scleddau,2024-03-28T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.04
602248,Scleddau Gate Inn Scleddau,2024-03-28T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.78
602248,Scleddau Gate Inn Scleddau,2024-03-28T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,19.68
602248,Scleddau Gate Inn Scleddau,2024-03-28T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.9
602248,Scleddau Gate Inn Scleddau,2024-03-28T17:30:00.000+00:00,feeder,4,N Current (RMS),A,35.4
602248,Scleddau Gate Inn Scleddau,2024-03-28T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,42.8
602248,Scleddau Gate Inn Scleddau,2024-03-28T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,83.6
602248,Scleddau Gate Inn Scleddau,2024-03-28T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,55.5
602248,Scleddau Gate Inn Scleddau,2024-03-28T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
602248,Scleddau Gate Inn Scleddau,2024-03-28T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
602248,Scleddau Gate Inn Scleddau,2024-03-28T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
602248,Scleddau Gate Inn Scleddau,2024-03-28T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.33
602248,Scleddau Gate Inn Scleddau,2024-03-28T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.56
602248,Scleddau Gate Inn Scleddau,2024-03-28T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.8
602248,Scleddau Gate Inn Scleddau,2024-03-28T17:30:00.000+00:00,feeder,3,N Current (RMS),A,10.0
602248,Scleddau Gate Inn Scleddau,2024-03-28T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.4
602248,Scleddau Gate Inn Scleddau,2024-03-28T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,24.1
602248,Scleddau Gate Inn Scleddau,2024-03-28T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,17.3
602248,Scleddau Gate Inn Scleddau,2024-03-28T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
602248,Scleddau Gate Inn Scleddau,2024-03-28T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
602248,Scleddau Gate Inn Scleddau,2024-03-28T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
602248,Scleddau Gate Inn Scleddau,2024-03-28T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.43
602248,Scleddau Gate Inn Scleddau,2024-03-28T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.4
602248,Scleddau Gate Inn Scleddau,2024-03-28T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.95
602248,Scleddau Gate Inn Scleddau,2024-03-28T17:30:00.000+00:00,feeder,2,N Current (RMS),A,21.6
602248,Scleddau Gate Inn Scleddau,2024-03-28T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,44.8
602248,Scleddau Gate Inn Scleddau,2024-03-28T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,45.2
602248,Scleddau Gate Inn Scleddau,2024-03-28T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,35.0
602248,Scleddau Gate Inn Scleddau,2024-03-28T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.35
602248,Scleddau Gate Inn Scleddau,2024-03-28T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
602248,Scleddau Gate Inn Scleddau,2024-03-28T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.45
602248,Scleddau Gate Inn Scleddau,2024-03-28T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.62
602248,Scleddau Gate Inn Scleddau,2024-03-28T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.24
602248,Scleddau Gate Inn Scleddau,2024-03-28T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.3
602248,Scleddau Gate Inn Scleddau,2024-03-28T17:30:00.000+00:00,feeder,1,N Current (RMS),A,23.4
602248,Scleddau Gate Inn Scleddau,2024-03-28T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,41.5
602248,Scleddau Gate Inn Scleddau,2024-03-28T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,53.1
602248,Scleddau Gate Inn Scleddau,2024-03-28T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,50.5
602248,Scleddau Gate Inn Scleddau,2024-03-28T17:30:00.000+00:00,transformer,,Temperature,C,20.4
602248,Scleddau Gate Inn Scleddau,2024-03-28T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
602248,Scleddau Gate Inn Scleddau,2024-03-28T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.62
602248,Scleddau Gate Inn Scleddau,2024-03-28T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
602248,Scleddau Gate Inn Scleddau,2024-03-28T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.51
602248,Scleddau Gate Inn Scleddau,2024-03-28T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
602248,Scleddau Gate Inn Scleddau,2024-03-28T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
602248,Scleddau Gate Inn Scleddau,2024-03-28T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
602248,Scleddau Gate Inn Scleddau,2024-03-28T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
602248,Scleddau Gate Inn Scleddau,2024-03-28T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
602248,Scleddau Gate Inn Scleddau,2024-03-28T17:30:00.000+00:00,busbar,,L3 Active Power,kW,33.16
602248,Scleddau Gate Inn Scleddau,2024-03-28T17:30:00.000+00:00,busbar,,L2 Active Power,kW,47.89
602248,Scleddau Gate Inn Scleddau,2024-03-28T17:30:00.000+00:00,busbar,,L1 Active Power,kW,35.94
602248,Scleddau Gate Inn Scleddau,2024-03-28T17:30:00.000+00:00,busbar,,N Current (RMS),A,65.2
602248,Scleddau Gate Inn Scleddau,2024-03-28T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.4
602248,Scleddau Gate Inn Scleddau,2024-03-28T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,203.6
602248,Scleddau Gate Inn Scleddau,2024-03-28T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.3
602248,Scleddau Gate Inn Scleddau,2024-03-28T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.42
602248,Scleddau Gate Inn Scleddau,2024-03-28T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.41
602248,Scleddau Gate Inn Scleddau,2024-03-28T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
602248,Scleddau Gate Inn Scleddau,2024-03-28T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.65
602248,Scleddau Gate Inn Scleddau,2024-03-28T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,19.62
602248,Scleddau Gate Inn Scleddau,2024-03-28T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.64
602248,Scleddau Gate Inn Scleddau,2024-03-28T17:20:00.000+00:00,feeder,4,N Current (RMS),A,35.2
602248,Scleddau Gate Inn Scleddau,2024-03-28T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,50.4
602248,Scleddau Gate Inn Scleddau,2024-03-28T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,83.8
602248,Scleddau Gate Inn Scleddau,2024-03-28T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,50.4
602248,Scleddau Gate Inn Scleddau,2024-03-28T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
602248,Scleddau Gate Inn Scleddau,2024-03-28T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
602248,Scleddau Gate Inn Scleddau,2024-03-28T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
602248,Scleddau Gate Inn Scleddau,2024-03-28T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.44
602248,Scleddau Gate Inn Scleddau,2024-03-28T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.09
602248,Scleddau Gate Inn Scleddau,2024-03-28T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.71
602248,Scleddau Gate Inn Scleddau,2024-03-28T17:20:00.000+00:00,feeder,3,N Current (RMS),A,15.0
602248,Scleddau Gate Inn Scleddau,2024-03-28T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.7
602248,Scleddau Gate Inn Scleddau,2024-03-28T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,26.3
602248,Scleddau Gate Inn Scleddau,2024-03-28T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,21.6
