Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
602248,Scleddau Gate Inn Scleddau,2024-03-28T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
602248,Scleddau Gate Inn Scleddau,2024-03-28T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
602248,Scleddau Gate Inn Scleddau,2024-03-28T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
602248,Scleddau Gate Inn Scleddau,2024-03-28T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.5
602248,Scleddau Gate Inn Scleddau,2024-03-28T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.22
602248,Scleddau Gate Inn Scleddau,2024-03-28T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.82
602248,Scleddau Gate Inn Scleddau,2024-03-28T17:20:00.000+00:00,feeder,2,N Current (RMS),A,24.4
602248,Scleddau Gate Inn Scleddau,2024-03-28T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,49.4
602248,Scleddau Gate Inn Scleddau,2024-03-28T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,37.0
602248,Scleddau Gate Inn Scleddau,2024-03-28T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,38.9
602248,Scleddau Gate Inn Scleddau,2024-03-28T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
602248,Scleddau Gate Inn Scleddau,2024-03-28T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.94
602248,Scleddau Gate Inn Scleddau,2024-03-28T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.31
602248,Scleddau Gate Inn Scleddau,2024-03-28T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.16
602248,Scleddau Gate Inn Scleddau,2024-03-28T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.15
602248,Scleddau Gate Inn Scleddau,2024-03-28T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.84
602248,Scleddau Gate Inn Scleddau,2024-03-28T17:20:00.000+00:00,feeder,1,N Current (RMS),A,31.7
602248,Scleddau Gate Inn Scleddau,2024-03-28T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,56.2
602248,Scleddau Gate Inn Scleddau,2024-03-28T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,46.7
602248,Scleddau Gate Inn Scleddau,2024-03-28T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,52.3
602248,Scleddau Gate Inn Scleddau,2024-03-28T17:20:00.000+00:00,transformer,,Temperature,C,20.4
602248,Scleddau Gate Inn Scleddau,2024-03-28T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
602248,Scleddau Gate Inn Scleddau,2024-03-28T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.21
602248,Scleddau Gate Inn Scleddau,2024-03-28T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
602248,Scleddau Gate Inn Scleddau,2024-03-28T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.13
602248,Scleddau Gate Inn Scleddau,2024-03-28T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
602248,Scleddau Gate Inn Scleddau,2024-03-28T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.41
602248,Scleddau Gate Inn Scleddau,2024-03-28T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
602248,Scleddau Gate Inn Scleddau,2024-03-28T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
602248,Scleddau Gate Inn Scleddau,2024-03-28T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
602248,Scleddau Gate Inn Scleddau,2024-03-28T17:20:00.000+00:00,busbar,,L3 Active Power,kW,37.75
602248,Scleddau Gate Inn Scleddau,2024-03-28T17:20:00.000+00:00,busbar,,L2 Active Power,kW,44.09
602248,Scleddau Gate Inn Scleddau,2024-03-28T17:20:00.000+00:00,busbar,,L1 Active Power,kW,37.01
602248,Scleddau Gate Inn Scleddau,2024-03-28T17:20:00.000+00:00,busbar,,N Current (RMS),A,58.0
602248,Scleddau Gate Inn Scleddau,2024-03-28T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.7
602248,Scleddau Gate Inn Scleddau,2024-03-28T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,189.3
602248,Scleddau Gate Inn Scleddau,2024-03-28T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.2
602248,Scleddau Gate Inn Scleddau,2024-03-28T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.9
602248,Scleddau Gate Inn Scleddau,2024-03-28T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.85
602248,Scleddau Gate Inn Scleddau,2024-03-28T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.29
602248,Scleddau Gate Inn Scleddau,2024-03-28T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.62
602248,Scleddau Gate Inn Scleddau,2024-03-28T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.22
602248,Scleddau Gate Inn Scleddau,2024-03-28T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.89
602248,Scleddau Gate Inn Scleddau,2024-03-28T17:10:00.000+00:00,feeder,4,N Current (RMS),A,30.0
602248,Scleddau Gate Inn Scleddau,2024-03-28T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,58.5
602248,Scleddau Gate Inn Scleddau,2024-03-28T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,65.7
602248,Scleddau Gate Inn Scleddau,2024-03-28T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,35.0
602248,Scleddau Gate Inn Scleddau,2024-03-28T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
602248,Scleddau Gate Inn Scleddau,2024-03-28T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
602248,Scleddau Gate Inn Scleddau,2024-03-28T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
602248,Scleddau Gate Inn Scleddau,2024-03-28T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.12
602248,Scleddau Gate Inn Scleddau,2024-03-28T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.68
602248,Scleddau Gate Inn Scleddau,2024-03-28T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.42
602248,Scleddau Gate Inn Scleddau,2024-03-28T17:10:00.000+00:00,feeder,3,N Current (RMS),A,20.5
602248,Scleddau Gate Inn Scleddau,2024-03-28T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.3
602248,Scleddau Gate Inn Scleddau,2024-03-28T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,24.4
602248,Scleddau Gate Inn Scleddau,2024-03-28T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,28.1
602248,Scleddau Gate Inn Scleddau,2024-03-28T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
602248,Scleddau Gate Inn Scleddau,2024-03-28T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
602248,Scleddau Gate Inn Scleddau,2024-03-28T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
602248,Scleddau Gate Inn Scleddau,2024-03-28T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.62
602248,Scleddau Gate Inn Scleddau,2024-03-28T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.59
602248,Scleddau Gate Inn Scleddau,2024-03-28T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.17
602248,Scleddau Gate Inn Scleddau,2024-03-28T17:10:00.000+00:00,feeder,2,N Current (RMS),A,31.6
602248,Scleddau Gate Inn Scleddau,2024-03-28T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,45.9
602248,Scleddau Gate Inn Scleddau,2024-03-28T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,63.7
602248,Scleddau Gate Inn Scleddau,2024-03-28T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.3
602248,Scleddau Gate Inn Scleddau,2024-03-28T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
602248,Scleddau Gate Inn Scleddau,2024-03-28T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
602248,Scleddau Gate Inn Scleddau,2024-03-28T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.66
602248,Scleddau Gate Inn Scleddau,2024-03-28T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.43
602248,Scleddau Gate Inn Scleddau,2024-03-28T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.81
602248,Scleddau Gate Inn Scleddau,2024-03-28T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.05
602248,Scleddau Gate Inn Scleddau,2024-03-28T17:10:00.000+00:00,feeder,1,N Current (RMS),A,54.2
602248,Scleddau Gate Inn Scleddau,2024-03-28T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,77.3
602248,Scleddau Gate Inn Scleddau,2024-03-28T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,38.9
602248,Scleddau Gate Inn Scleddau,2024-03-28T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,43.7
602248,Scleddau Gate Inn Scleddau,2024-03-28T17:10:00.000+00:00,transformer,,Temperature,C,20.3
602248,Scleddau Gate Inn Scleddau,2024-03-28T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
602248,Scleddau Gate Inn Scleddau,2024-03-28T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.13
602248,Scleddau Gate Inn Scleddau,2024-03-28T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
602248,Scleddau Gate Inn Scleddau,2024-03-28T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.18
602248,Scleddau Gate Inn Scleddau,2024-03-28T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
602248,Scleddau Gate Inn Scleddau,2024-03-28T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.61
602248,Scleddau Gate Inn Scleddau,2024-03-28T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
602248,Scleddau Gate Inn Scleddau,2024-03-28T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
602248,Scleddau Gate Inn Scleddau,2024-03-28T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
602248,Scleddau Gate Inn Scleddau,2024-03-28T17:10:00.000+00:00,busbar,,L3 Active Power,kW,42.79
602248,Scleddau Gate Inn Scleddau,2024-03-28T17:10:00.000+00:00,busbar,,L2 Active Power,kW,44.31
602248,Scleddau Gate Inn Scleddau,2024-03-28T17:10:00.000+00:00,busbar,,L1 Active Power,kW,29.53
602248,Scleddau Gate Inn Scleddau,2024-03-28T17:10:00.000+00:00,busbar,,N Current (RMS),A,76.7
602248,Scleddau Gate Inn Scleddau,2024-03-28T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.7
602248,Scleddau Gate Inn Scleddau,2024-03-28T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,189.1
602248,Scleddau Gate Inn Scleddau,2024-03-28T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
602248,Scleddau Gate Inn Scleddau,2024-03-28T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.31
602248,Scleddau Gate Inn Scleddau,2024-03-28T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.71
602248,Scleddau Gate Inn Scleddau,2024-03-28T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.19
602248,Scleddau Gate Inn Scleddau,2024-03-28T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.57
602248,Scleddau Gate Inn Scleddau,2024-03-28T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,18.21
602248,Scleddau Gate Inn Scleddau,2024-03-28T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.58
602248,Scleddau Gate Inn Scleddau,2024-03-28T17:00:00.000+00:00,feeder,4,N Current (RMS),A,38.5
602248,Scleddau Gate Inn Scleddau,2024-03-28T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,54.8
602248,Scleddau Gate Inn Scleddau,2024-03-28T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,77.8
602248,Scleddau Gate Inn Scleddau,2024-03-28T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,33.8
602248,Scleddau Gate Inn Scleddau,2024-03-28T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
602248,Scleddau Gate Inn Scleddau,2024-03-28T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
602248,Scleddau Gate Inn Scleddau,2024-03-28T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
602248,Scleddau Gate Inn Scleddau,2024-03-28T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.15
602248,Scleddau Gate Inn Scleddau,2024-03-28T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.07
602248,Scleddau Gate Inn Scleddau,2024-03-28T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.09
602248,Scleddau Gate Inn Scleddau,2024-03-28T17:00:00.000+00:00,feeder,3,N Current (RMS),A,16.6
602248,Scleddau Gate Inn Scleddau,2024-03-28T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.3
602248,Scleddau Gate Inn Scleddau,2024-03-28T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,26.3
602248,Scleddau Gate Inn Scleddau,2024-03-28T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,22.2
602248,Scleddau Gate Inn Scleddau,2024-03-28T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.25
602248,Scleddau Gate Inn Scleddau,2024-03-28T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
602248,Scleddau Gate Inn Scleddau,2024-03-28T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
602248,Scleddau Gate Inn Scleddau,2024-03-28T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.13
602248,Scleddau Gate Inn Scleddau,2024-03-28T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.53
602248,Scleddau Gate Inn Scleddau,2024-03-28T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.48
602248,Scleddau Gate Inn Scleddau,2024-03-28T17:00:00.000+00:00,feeder,2,N Current (RMS),A,16.7
602248,Scleddau Gate Inn Scleddau,2024-03-28T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,34.9
602248,Scleddau Gate Inn Scleddau,2024-03-28T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.1
602248,Scleddau Gate Inn Scleddau,2024-03-28T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.7
602248,Scleddau Gate Inn Scleddau,2024-03-28T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
602248,Scleddau Gate Inn Scleddau,2024-03-28T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.8
602248,Scleddau Gate Inn Scleddau,2024-03-28T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
602248,Scleddau Gate Inn Scleddau,2024-03-28T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.27
602248,Scleddau Gate Inn Scleddau,2024-03-28T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.5
602248,Scleddau Gate Inn Scleddau,2024-03-28T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.92
602248,Scleddau Gate Inn Scleddau,2024-03-28T17:00:00.000+00:00,feeder,1,N Current (RMS),A,37.5
602248,Scleddau Gate Inn Scleddau,2024-03-28T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,52.5
602248,Scleddau Gate Inn Scleddau,2024-03-28T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,42.4
602248,Scleddau Gate Inn Scleddau,2024-03-28T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,66.2
602248,Scleddau Gate Inn Scleddau,2024-03-28T17:00:00.000+00:00,transformer,,Temperature,C,20.4
602248,Scleddau Gate Inn Scleddau,2024-03-28T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
602248,Scleddau Gate Inn Scleddau,2024-03-28T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.82
602248,Scleddau Gate Inn Scleddau,2024-03-28T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
602248,Scleddau Gate Inn Scleddau,2024-03-28T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.64
602248,Scleddau Gate Inn Scleddau,2024-03-28T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
602248,Scleddau Gate Inn Scleddau,2024-03-28T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
602248,Scleddau Gate Inn Scleddau,2024-03-28T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
602248,Scleddau Gate Inn Scleddau,2024-03-28T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
602248,Scleddau Gate Inn Scleddau,2024-03-28T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
602248,Scleddau Gate Inn Scleddau,2024-03-28T17:00:00.000+00:00,busbar,,L3 Active Power,kW,34.11
602248,Scleddau Gate Inn Scleddau,2024-03-28T17:00:00.000+00:00,busbar,,L2 Active Power,kW,40.31
602248,Scleddau Gate Inn Scleddau,2024-03-28T17:00:00.000+00:00,busbar,,L1 Active Power,kW,34.06
602248,Scleddau Gate Inn Scleddau,2024-03-28T17:00:00.000+00:00,busbar,,N Current (RMS),A,59.0
602248,Scleddau Gate Inn Scleddau,2024-03-28T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.0
602248,Scleddau Gate Inn Scleddau,2024-03-28T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.4
602248,Scleddau Gate Inn Scleddau,2024-03-28T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.5
602248,Scleddau Gate Inn Scleddau,2024-03-28T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.29
602248,Scleddau Gate Inn Scleddau,2024-03-28T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.69
602248,Scleddau Gate Inn Scleddau,2024-03-28T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.74
602248,Scleddau Gate Inn Scleddau,2024-03-28T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.71
602248,Scleddau Gate Inn Scleddau,2024-03-28T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.99
602248,Scleddau Gate Inn Scleddau,2024-03-28T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.89
602248,Scleddau Gate Inn Scleddau,2024-03-28T16:50:00.000+00:00,feeder,4,N Current (RMS),A,46.2
602248,Scleddau Gate Inn Scleddau,2024-03-28T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,58.9
602248,Scleddau Gate Inn Scleddau,2024-03-28T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,76.9
602248,Scleddau Gate Inn Scleddau,2024-03-28T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,22.0
602248,Scleddau Gate Inn Scleddau,2024-03-28T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
602248,Scleddau Gate Inn Scleddau,2024-03-28T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
602248,Scleddau Gate Inn Scleddau,2024-03-28T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
602248,Scleddau Gate Inn Scleddau,2024-03-28T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.28
602248,Scleddau Gate Inn Scleddau,2024-03-28T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.69
602248,Scleddau Gate Inn Scleddau,2024-03-28T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.28
602248,Scleddau Gate Inn Scleddau,2024-03-28T16:50:00.000+00:00,feeder,3,N Current (RMS),A,12.5
602248,Scleddau Gate Inn Scleddau,2024-03-28T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.6
602248,Scleddau Gate Inn Scleddau,2024-03-28T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,24.0
602248,Scleddau Gate Inn Scleddau,2024-03-28T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.0
602248,Scleddau Gate Inn Scleddau,2024-03-28T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.53
602248,Scleddau Gate Inn Scleddau,2024-03-28T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
602248,Scleddau Gate Inn Scleddau,2024-03-28T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
602248,Scleddau Gate Inn Scleddau,2024-03-28T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.18
602248,Scleddau Gate Inn Scleddau,2024-03-28T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.94
602248,Scleddau Gate Inn Scleddau,2024-03-28T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.36
602248,Scleddau Gate Inn Scleddau,2024-03-28T16:50:00.000+00:00,feeder,2,N Current (RMS),A,25.7
602248,Scleddau Gate Inn Scleddau,2024-03-28T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.8
602248,Scleddau Gate Inn Scleddau,2024-03-28T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.5
602248,Scleddau Gate Inn Scleddau,2024-03-28T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,44.8
602248,Scleddau Gate Inn Scleddau,2024-03-28T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
602248,Scleddau Gate Inn Scleddau,2024-03-28T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.96
602248,Scleddau Gate Inn Scleddau,2024-03-28T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.59
602248,Scleddau Gate Inn Scleddau,2024-03-28T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.47
602248,Scleddau Gate Inn Scleddau,2024-03-28T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.75
602248,Scleddau Gate Inn Scleddau,2024-03-28T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.37
602248,Scleddau Gate Inn Scleddau,2024-03-28T16:50:00.000+00:00,feeder,1,N Current (RMS),A,46.8
602248,Scleddau Gate Inn Scleddau,2024-03-28T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,36.4
602248,Scleddau Gate Inn Scleddau,2024-03-28T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,76.4
602248,Scleddau Gate Inn Scleddau,2024-03-28T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,71.2
602248,Scleddau Gate Inn Scleddau,2024-03-28T16:50:00.000+00:00,transformer,,Temperature,C,20.4
602248,Scleddau Gate Inn Scleddau,2024-03-28T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
602248,Scleddau Gate Inn Scleddau,2024-03-28T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
602248,Scleddau Gate Inn Scleddau,2024-03-28T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
602248,Scleddau Gate Inn Scleddau,2024-03-28T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.15
602248,Scleddau Gate Inn Scleddau,2024-03-28T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
602248,Scleddau Gate Inn Scleddau,2024-03-28T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
602248,Scleddau Gate Inn Scleddau,2024-03-28T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
602248,Scleddau Gate Inn Scleddau,2024-03-28T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
602248,Scleddau Gate Inn Scleddau,2024-03-28T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
602248,Scleddau Gate Inn Scleddau,2024-03-28T16:50:00.000+00:00,busbar,,L3 Active Power,kW,27.64
602248,Scleddau Gate Inn Scleddau,2024-03-28T16:50:00.000+00:00,busbar,,L2 Active Power,kW,46.36
602248,Scleddau Gate Inn Scleddau,2024-03-28T16:50:00.000+00:00,busbar,,L1 Active Power,kW,35.9
602248,Scleddau Gate Inn Scleddau,2024-03-28T16:50:00.000+00:00,busbar,,N Current (RMS),A,75.0
602248,Scleddau Gate Inn Scleddau,2024-03-28T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
602248,Scleddau Gate Inn Scleddau,2024-03-28T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,198.6
602248,Scleddau Gate Inn Scleddau,2024-03-28T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.7
602248,Scleddau Gate Inn Scleddau,2024-03-28T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.49
602248,Scleddau Gate Inn Scleddau,2024-03-28T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.87
602248,Scleddau Gate Inn Scleddau,2024-03-28T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.54
602248,Scleddau Gate Inn Scleddau,2024-03-28T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.08
602248,Scleddau Gate Inn Scleddau,2024-03-28T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.65
602248,Scleddau Gate Inn Scleddau,2024-03-28T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.33
602248,Scleddau Gate Inn Scleddau,2024-03-28T16:40:00.000+00:00,feeder,4,N Current (RMS),A,36.4
602248,Scleddau Gate Inn Scleddau,2024-03-28T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,35.8
602248,Scleddau Gate Inn Scleddau,2024-03-28T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,67.1
602248,Scleddau Gate Inn Scleddau,2024-03-28T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,37.7
602248,Scleddau Gate Inn Scleddau,2024-03-28T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
602248,Scleddau Gate Inn Scleddau,2024-03-28T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
602248,Scleddau Gate Inn Scleddau,2024-03-28T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
602248,Scleddau Gate Inn Scleddau,2024-03-28T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.58
602248,Scleddau Gate Inn Scleddau,2024-03-28T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.83
602248,Scleddau Gate Inn Scleddau,2024-03-28T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.9
602248,Scleddau Gate Inn Scleddau,2024-03-28T16:40:00.000+00:00,feeder,3,N Current (RMS),A,16.2
602248,Scleddau Gate Inn Scleddau,2024-03-28T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.4
602248,Scleddau Gate Inn Scleddau,2024-03-28T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.3
602248,Scleddau Gate Inn Scleddau,2024-03-28T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,22.3
602248,Scleddau Gate Inn Scleddau,2024-03-28T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.56
602248,Scleddau Gate Inn Scleddau,2024-03-28T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
602248,Scleddau Gate Inn Scleddau,2024-03-28T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
602248,Scleddau Gate Inn Scleddau,2024-03-28T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.7
602248,Scleddau Gate Inn Scleddau,2024-03-28T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.69
602248,Scleddau Gate Inn Scleddau,2024-03-28T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.38
602248,Scleddau Gate Inn Scleddau,2024-03-28T16:40:00.000+00:00,feeder,2,N Current (RMS),A,26.5
602248,Scleddau Gate Inn Scleddau,2024-03-28T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.0
602248,Scleddau Gate Inn Scleddau,2024-03-28T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.9
602248,Scleddau Gate Inn Scleddau,2024-03-28T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,44.8
602248,Scleddau Gate Inn Scleddau,2024-03-28T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
602248,Scleddau Gate Inn Scleddau,2024-03-28T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.1
602248,Scleddau Gate Inn Scleddau,2024-03-28T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.19
602248,Scleddau Gate Inn Scleddau,2024-03-28T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.04
602248,Scleddau Gate Inn Scleddau,2024-03-28T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.3
602248,Scleddau Gate Inn Scleddau,2024-03-28T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.87
602248,Scleddau Gate Inn Scleddau,2024-03-28T16:40:00.000+00:00,feeder,1,N Current (RMS),A,44.5
602248,Scleddau Gate Inn Scleddau,2024-03-28T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,34.7
602248,Scleddau Gate Inn Scleddau,2024-03-28T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.7
602248,Scleddau Gate Inn Scleddau,2024-03-28T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,70.6
602248,Scleddau Gate Inn Scleddau,2024-03-28T16:40:00.000+00:00,transformer,,Temperature,C,20.3
602248,Scleddau Gate Inn Scleddau,2024-03-28T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
602248,Scleddau Gate Inn Scleddau,2024-03-28T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
602248,Scleddau Gate Inn Scleddau,2024-03-28T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
602248,Scleddau Gate Inn Scleddau,2024-03-28T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.33
602248,Scleddau Gate Inn Scleddau,2024-03-28T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
602248,Scleddau Gate Inn Scleddau,2024-03-28T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
602248,Scleddau Gate Inn Scleddau,2024-03-28T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
602248,Scleddau Gate Inn Scleddau,2024-03-28T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
602248,Scleddau Gate Inn Scleddau,2024-03-28T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
602248,Scleddau Gate Inn Scleddau,2024-03-28T16:40:00.000+00:00,busbar,,L3 Active Power,kW,21.4
602248,Scleddau Gate Inn Scleddau,2024-03-28T16:40:00.000+00:00,busbar,,L2 Active Power,kW,34.47
602248,Scleddau Gate Inn Scleddau,2024-03-28T16:40:00.000+00:00,busbar,,L1 Active Power,kW,39.48
602248,Scleddau Gate Inn Scleddau,2024-03-28T16:40:00.000+00:00,busbar,,N Current (RMS),A,87.8
602248,Scleddau Gate Inn Scleddau,2024-03-28T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
602248,Scleddau Gate Inn Scleddau,2024-03-28T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.3
602248,Scleddau Gate Inn Scleddau,2024-03-28T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.3
602248,Scleddau Gate Inn Scleddau,2024-03-28T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.53
602248,Scleddau Gate Inn Scleddau,2024-03-28T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.83
602248,Scleddau Gate Inn Scleddau,2024-03-28T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.3
602248,Scleddau Gate Inn Scleddau,2024-03-28T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.11
602248,Scleddau Gate Inn Scleddau,2024-03-28T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,18.35
602248,Scleddau Gate Inn Scleddau,2024-03-28T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.03
602248,Scleddau Gate Inn Scleddau,2024-03-28T16:30:00.000+00:00,feeder,4,N Current (RMS),A,42.4
602248,Scleddau Gate Inn Scleddau,2024-03-28T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,35.4
602248,Scleddau Gate Inn Scleddau,2024-03-28T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,77.8
602248,Scleddau Gate Inn Scleddau,2024-03-28T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,39.2
602248,Scleddau Gate Inn Scleddau,2024-03-28T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
602248,Scleddau Gate Inn Scleddau,2024-03-28T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
602248,Scleddau Gate Inn Scleddau,2024-03-28T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
602248,Scleddau Gate Inn Scleddau,2024-03-28T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.4
602248,Scleddau Gate Inn Scleddau,2024-03-28T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.09
602248,Scleddau Gate Inn Scleddau,2024-03-28T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.03
602248,Scleddau Gate Inn Scleddau,2024-03-28T16:30:00.000+00:00,feeder,3,N Current (RMS),A,14.4
602248,Scleddau Gate Inn Scleddau,2024-03-28T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.8
602248,Scleddau Gate Inn Scleddau,2024-03-28T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.2
602248,Scleddau Gate Inn Scleddau,2024-03-28T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.7
602248,Scleddau Gate Inn Scleddau,2024-03-28T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
602248,Scleddau Gate Inn Scleddau,2024-03-28T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
602248,Scleddau Gate Inn Scleddau,2024-03-28T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
602248,Scleddau Gate Inn Scleddau,2024-03-28T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.97
602248,Scleddau Gate Inn Scleddau,2024-03-28T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.64
602248,Scleddau Gate Inn Scleddau,2024-03-28T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
602248,Scleddau Gate Inn Scleddau,2024-03-28T16:30:00.000+00:00,feeder,2,N Current (RMS),A,29.7
602248,Scleddau Gate Inn Scleddau,2024-03-28T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.9
602248,Scleddau Gate Inn Scleddau,2024-03-28T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.6
602248,Scleddau Gate Inn Scleddau,2024-03-28T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,43.3
602248,Scleddau Gate Inn Scleddau,2024-03-28T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
602248,Scleddau Gate Inn Scleddau,2024-03-28T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.94
602248,Scleddau Gate Inn Scleddau,2024-03-28T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.69
602248,Scleddau Gate Inn Scleddau,2024-03-28T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.93
602248,Scleddau Gate Inn Scleddau,2024-03-28T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.38
602248,Scleddau Gate Inn Scleddau,2024-03-28T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.4
602248,Scleddau Gate Inn Scleddau,2024-03-28T16:30:00.000+00:00,feeder,1,N Current (RMS),A,50.0
602248,Scleddau Gate Inn Scleddau,2024-03-28T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,34.2
602248,Scleddau Gate Inn Scleddau,2024-03-28T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.0
602248,Scleddau Gate Inn Scleddau,2024-03-28T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,80.1
602248,Scleddau Gate Inn Scleddau,2024-03-28T16:30:00.000+00:00,transformer,,Temperature,C,20.3
602248,Scleddau Gate Inn Scleddau,2024-03-28T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
602248,Scleddau Gate Inn Scleddau,2024-03-28T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
602248,Scleddau Gate Inn Scleddau,2024-03-28T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
602248,Scleddau Gate Inn Scleddau,2024-03-28T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
602248,Scleddau Gate Inn Scleddau,2024-03-28T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
602248,Scleddau Gate Inn Scleddau,2024-03-28T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
602248,Scleddau Gate Inn Scleddau,2024-03-28T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
602248,Scleddau Gate Inn Scleddau,2024-03-28T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
602248,Scleddau Gate Inn Scleddau,2024-03-28T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
602248,Scleddau Gate Inn Scleddau,2024-03-28T16:30:00.000+00:00,busbar,,L3 Active Power,kW,20.41
602248,Scleddau Gate Inn Scleddau,2024-03-28T16:30:00.000+00:00,busbar,,L2 Active Power,kW,37.47
602248,Scleddau Gate Inn Scleddau,2024-03-28T16:30:00.000+00:00,busbar,,L1 Active Power,kW,42.46
602248,Scleddau Gate Inn Scleddau,2024-03-28T16:30:00.000+00:00,busbar,,N Current (RMS),A,90.4
602248,Scleddau Gate Inn Scleddau,2024-03-28T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
602248,Scleddau Gate Inn Scleddau,2024-03-28T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.9
602248,Scleddau Gate Inn Scleddau,2024-03-28T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,180.1
602248,Scleddau Gate Inn Scleddau,2024-03-28T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.49
602248,Scleddau Gate Inn Scleddau,2024-03-28T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.67
602248,Scleddau Gate Inn Scleddau,2024-03-28T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
602248,Scleddau Gate Inn Scleddau,2024-03-28T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.3
602248,Scleddau Gate Inn Scleddau,2024-03-28T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.51
602248,Scleddau Gate Inn Scleddau,2024-03-28T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.42
602248,Scleddau Gate Inn Scleddau,2024-03-28T16:20:00.000+00:00,feeder,4,N Current (RMS),A,29.5
602248,Scleddau Gate Inn Scleddau,2024-03-28T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,56.6
602248,Scleddau Gate Inn Scleddau,2024-03-28T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,66.1
602248,Scleddau Gate Inn Scleddau,2024-03-28T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,35.8
602248,Scleddau Gate Inn Scleddau,2024-03-28T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
602248,Scleddau Gate Inn Scleddau,2024-03-28T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
602248,Scleddau Gate Inn Scleddau,2024-03-28T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.14
602248,Scleddau Gate Inn Scleddau,2024-03-28T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.74
602248,Scleddau Gate Inn Scleddau,2024-03-28T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.64
602248,Scleddau Gate Inn Scleddau,2024-03-28T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.09
602248,Scleddau Gate Inn Scleddau,2024-03-28T16:20:00.000+00:00,feeder,3,N Current (RMS),A,15.1
602248,Scleddau Gate Inn Scleddau,2024-03-28T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.7
602248,Scleddau Gate Inn Scleddau,2024-03-28T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.3
602248,Scleddau Gate Inn Scleddau,2024-03-28T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,22.2
602248,Scleddau Gate Inn Scleddau,2024-03-28T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
602248,Scleddau Gate Inn Scleddau,2024-03-28T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.33
602248,Scleddau Gate Inn Scleddau,2024-03-28T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
602248,Scleddau Gate Inn Scleddau,2024-03-28T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.78
602248,Scleddau Gate Inn Scleddau,2024-03-28T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.93
602248,Scleddau Gate Inn Scleddau,2024-03-28T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.19
602248,Scleddau Gate Inn Scleddau,2024-03-28T16:20:00.000+00:00,feeder,2,N Current (RMS),A,35.0
602248,Scleddau Gate Inn Scleddau,2024-03-28T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.8
602248,Scleddau Gate Inn Scleddau,2024-03-28T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,38.6
602248,Scleddau Gate Inn Scleddau,2024-03-28T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,51.9
602248,Scleddau Gate Inn Scleddau,2024-03-28T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
602248,Scleddau Gate Inn Scleddau,2024-03-28T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
602248,Scleddau Gate Inn Scleddau,2024-03-28T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.83
602248,Scleddau Gate Inn Scleddau,2024-03-28T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.75
602248,Scleddau Gate Inn Scleddau,2024-03-28T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.61
602248,Scleddau Gate Inn Scleddau,2024-03-28T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.67
602248,Scleddau Gate Inn Scleddau,2024-03-28T16:20:00.000+00:00,feeder,1,N Current (RMS),A,62.2
602248,Scleddau Gate Inn Scleddau,2024-03-28T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.3
602248,Scleddau Gate Inn Scleddau,2024-03-28T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,33.3
602248,Scleddau Gate Inn Scleddau,2024-03-28T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,92.7
602248,Scleddau Gate Inn Scleddau,2024-03-28T16:20:00.000+00:00,transformer,,Temperature,C,20.3
602248,Scleddau Gate Inn Scleddau,2024-03-28T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
602248,Scleddau Gate Inn Scleddau,2024-03-28T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
602248,Scleddau Gate Inn Scleddau,2024-03-28T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
602248,Scleddau Gate Inn Scleddau,2024-03-28T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
602248,Scleddau Gate Inn Scleddau,2024-03-28T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
602248,Scleddau Gate Inn Scleddau,2024-03-28T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
602248,Scleddau Gate Inn Scleddau,2024-03-28T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
602248,Scleddau Gate Inn Scleddau,2024-03-28T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
602248,Scleddau Gate Inn Scleddau,2024-03-28T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
602248,Scleddau Gate Inn Scleddau,2024-03-28T16:20:00.000+00:00,busbar,,L3 Active Power,kW,25.57
602248,Scleddau Gate Inn Scleddau,2024-03-28T16:20:00.000+00:00,busbar,,L2 Active Power,kW,34.7
602248,Scleddau Gate Inn Scleddau,2024-03-28T16:20:00.000+00:00,busbar,,L1 Active Power,kW,47.37
602248,Scleddau Gate Inn Scleddau,2024-03-28T16:20:00.000+00:00,busbar,,N Current (RMS),A,93.7
602248,Scleddau Gate Inn Scleddau,2024-03-28T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
602248,Scleddau Gate Inn Scleddau,2024-03-28T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.9
602248,Scleddau Gate Inn Scleddau,2024-03-28T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,200.0
602248,Scleddau Gate Inn Scleddau,2024-03-28T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.42
602248,Scleddau Gate Inn Scleddau,2024-03-28T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.71
602248,Scleddau Gate Inn Scleddau,2024-03-28T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.62
602248,Scleddau Gate Inn Scleddau,2024-03-28T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.01
602248,Scleddau Gate Inn Scleddau,2024-03-28T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.7
602248,Scleddau Gate Inn Scleddau,2024-03-28T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.23
602248,Scleddau Gate Inn Scleddau,2024-03-28T16:10:00.000+00:00,feeder,4,N Current (RMS),A,35.6
602248,Scleddau Gate Inn Scleddau,2024-03-28T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,63.3
602248,Scleddau Gate Inn Scleddau,2024-03-28T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,50.8
602248,Scleddau Gate Inn Scleddau,2024-03-28T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,23.2
602248,Scleddau Gate Inn Scleddau,2024-03-28T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
602248,Scleddau Gate Inn Scleddau,2024-03-28T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
602248,Scleddau Gate Inn Scleddau,2024-03-28T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
602248,Scleddau Gate Inn Scleddau,2024-03-28T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.63
602248,Scleddau Gate Inn Scleddau,2024-03-28T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.29
602248,Scleddau Gate Inn Scleddau,2024-03-28T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.57
602248,Scleddau Gate Inn Scleddau,2024-03-28T16:10:00.000+00:00,feeder,3,N Current (RMS),A,4.4
602248,Scleddau Gate Inn Scleddau,2024-03-28T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.1
602248,Scleddau Gate Inn Scleddau,2024-03-28T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.8
602248,Scleddau Gate Inn Scleddau,2024-03-28T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.3
602248,Scleddau Gate Inn Scleddau,2024-03-28T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
602248,Scleddau Gate Inn Scleddau,2024-03-28T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.35
602248,Scleddau Gate Inn Scleddau,2024-03-28T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
602248,Scleddau Gate Inn Scleddau,2024-03-28T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.46
602248,Scleddau Gate Inn Scleddau,2024-03-28T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.28
602248,Scleddau Gate Inn Scleddau,2024-03-28T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
602248,Scleddau Gate Inn Scleddau,2024-03-28T16:10:00.000+00:00,feeder,2,N Current (RMS),A,26.2
602248,Scleddau Gate Inn Scleddau,2024-03-28T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.0
602248,Scleddau Gate Inn Scleddau,2024-03-28T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,52.4
602248,Scleddau Gate Inn Scleddau,2024-03-28T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,42.3
602248,Scleddau Gate Inn Scleddau,2024-03-28T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
602248,Scleddau Gate Inn Scleddau,2024-03-28T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.89
602248,Scleddau Gate Inn Scleddau,2024-03-28T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.76
602248,Scleddau Gate Inn Scleddau,2024-03-28T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.65
602248,Scleddau Gate Inn Scleddau,2024-03-28T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.18
602248,Scleddau Gate Inn Scleddau,2024-03-28T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
602248,Scleddau Gate Inn Scleddau,2024-03-28T16:10:00.000+00:00,feeder,1,N Current (RMS),A,37.2
602248,Scleddau Gate Inn Scleddau,2024-03-28T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,40.6
602248,Scleddau Gate Inn Scleddau,2024-03-28T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,48.5
602248,Scleddau Gate Inn Scleddau,2024-03-28T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,70.5
602248,Scleddau Gate Inn Scleddau,2024-03-28T16:10:00.000+00:00,transformer,,Temperature,C,20.3
602248,Scleddau Gate Inn Scleddau,2024-03-28T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
602248,Scleddau Gate Inn Scleddau,2024-03-28T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
602248,Scleddau Gate Inn Scleddau,2024-03-28T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
602248,Scleddau Gate Inn Scleddau,2024-03-28T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
602248,Scleddau Gate Inn Scleddau,2024-03-28T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
602248,Scleddau Gate Inn Scleddau,2024-03-28T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
602248,Scleddau Gate Inn Scleddau,2024-03-28T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
602248,Scleddau Gate Inn Scleddau,2024-03-28T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
602248,Scleddau Gate Inn Scleddau,2024-03-28T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
602248,Scleddau Gate Inn Scleddau,2024-03-28T16:10:00.000+00:00,busbar,,L3 Active Power,kW,31.76
602248,Scleddau Gate Inn Scleddau,2024-03-28T16:10:00.000+00:00,busbar,,L2 Active Power,kW,37.43
602248,Scleddau Gate Inn Scleddau,2024-03-28T16:10:00.000+00:00,busbar,,L1 Active Power,kW,32.81
602248,Scleddau Gate Inn Scleddau,2024-03-28T16:10:00.000+00:00,busbar,,N Current (RMS),A,55.9
602248,Scleddau Gate Inn Scleddau,2024-03-28T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.6
602248,Scleddau Gate Inn Scleddau,2024-03-28T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.5
602248,Scleddau Gate Inn Scleddau,2024-03-28T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
602248,Scleddau Gate Inn Scleddau,2024-03-28T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.1
602248,Scleddau Gate Inn Scleddau,2024-03-28T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.59
602248,Scleddau Gate Inn Scleddau,2024-03-28T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.9
602248,Scleddau Gate Inn Scleddau,2024-03-28T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.63
602248,Scleddau Gate Inn Scleddau,2024-03-28T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.17
602248,Scleddau Gate Inn Scleddau,2024-03-28T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.31
602248,Scleddau Gate Inn Scleddau,2024-03-28T16:00:00.000+00:00,feeder,4,N Current (RMS),A,23.1
602248,Scleddau Gate Inn Scleddau,2024-03-28T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,57.5
602248,Scleddau Gate Inn Scleddau,2024-03-28T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,44.0
602248,Scleddau Gate Inn Scleddau,2024-03-28T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,35.8
602248,Scleddau Gate Inn Scleddau,2024-03-28T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
602248,Scleddau Gate Inn Scleddau,2024-03-28T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
602248,Scleddau Gate Inn Scleddau,2024-03-28T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
602248,Scleddau Gate Inn Scleddau,2024-03-28T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.17
602248,Scleddau Gate Inn Scleddau,2024-03-28T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.37
602248,Scleddau Gate Inn Scleddau,2024-03-28T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.83
602248,Scleddau Gate Inn Scleddau,2024-03-28T16:00:00.000+00:00,feeder,3,N Current (RMS),A,14.3
602248,Scleddau Gate Inn Scleddau,2024-03-28T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.8
602248,Scleddau Gate Inn Scleddau,2024-03-28T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.1
602248,Scleddau Gate Inn Scleddau,2024-03-28T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,18.9
602248,Scleddau Gate Inn Scleddau,2024-03-28T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
602248,Scleddau Gate Inn Scleddau,2024-03-28T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.24
602248,Scleddau Gate Inn Scleddau,2024-03-28T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
602248,Scleddau Gate Inn Scleddau,2024-03-28T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.28
602248,Scleddau Gate Inn Scleddau,2024-03-28T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.19
602248,Scleddau Gate Inn Scleddau,2024-03-28T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.78
602248,Scleddau Gate Inn Scleddau,2024-03-28T16:00:00.000+00:00,feeder,2,N Current (RMS),A,23.4
602248,Scleddau Gate Inn Scleddau,2024-03-28T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,48.3
602248,Scleddau Gate Inn Scleddau,2024-03-28T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,51.2
602248,Scleddau Gate Inn Scleddau,2024-03-28T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,38.4
602248,Scleddau Gate Inn Scleddau,2024-03-28T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
602248,Scleddau Gate Inn Scleddau,2024-03-28T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.93
602248,Scleddau Gate Inn Scleddau,2024-03-28T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.59
602248,Scleddau Gate Inn Scleddau,2024-03-28T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.67
602248,Scleddau Gate Inn Scleddau,2024-03-28T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.02
602248,Scleddau Gate Inn Scleddau,2024-03-28T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.87
602248,Scleddau Gate Inn Scleddau,2024-03-28T16:00:00.000+00:00,feeder,1,N Current (RMS),A,49.7
602248,Scleddau Gate Inn Scleddau,2024-03-28T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.2
602248,Scleddau Gate Inn Scleddau,2024-03-28T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,56.0
602248,Scleddau Gate Inn Scleddau,2024-03-28T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,80.9
602248,Scleddau Gate Inn Scleddau,2024-03-28T16:00:00.000+00:00,transformer,,Temperature,C,20.3
602248,Scleddau Gate Inn Scleddau,2024-03-28T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
602248,Scleddau Gate Inn Scleddau,2024-03-28T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
602248,Scleddau Gate Inn Scleddau,2024-03-28T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
602248,Scleddau Gate Inn Scleddau,2024-03-28T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
602248,Scleddau Gate Inn Scleddau,2024-03-28T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
602248,Scleddau Gate Inn Scleddau,2024-03-28T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
602248,Scleddau Gate Inn Scleddau,2024-03-28T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
602248,Scleddau Gate Inn Scleddau,2024-03-28T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
602248,Scleddau Gate Inn Scleddau,2024-03-28T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
602248,Scleddau Gate Inn Scleddau,2024-03-28T16:00:00.000+00:00,busbar,,L3 Active Power,kW,32.76
602248,Scleddau Gate Inn Scleddau,2024-03-28T16:00:00.000+00:00,busbar,,L2 Active Power,kW,37.75
602248,Scleddau Gate Inn Scleddau,2024-03-28T16:00:00.000+00:00,busbar,,L1 Active Power,kW,39.79
