Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
602248,Scleddau Gate Inn Scleddau,2024-03-28T16:00:00.000+00:00,busbar,,N Current (RMS),A,58.6
602248,Scleddau Gate Inn Scleddau,2024-03-28T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.4
602248,Scleddau Gate Inn Scleddau,2024-03-28T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.8
602248,Scleddau Gate Inn Scleddau,2024-03-28T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.3
602248,Scleddau Gate Inn Scleddau,2024-03-28T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.16
602248,Scleddau Gate Inn Scleddau,2024-03-28T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.55
602248,Scleddau Gate Inn Scleddau,2024-03-28T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
602248,Scleddau Gate Inn Scleddau,2024-03-28T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.29
602248,Scleddau Gate Inn Scleddau,2024-03-28T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.8
602248,Scleddau Gate Inn Scleddau,2024-03-28T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.26
602248,Scleddau Gate Inn Scleddau,2024-03-28T15:50:00.000+00:00,feeder,4,N Current (RMS),A,30.9
602248,Scleddau Gate Inn Scleddau,2024-03-28T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,64.5
602248,Scleddau Gate Inn Scleddau,2024-03-28T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,52.5
602248,Scleddau Gate Inn Scleddau,2024-03-28T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,35.4
602248,Scleddau Gate Inn Scleddau,2024-03-28T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
602248,Scleddau Gate Inn Scleddau,2024-03-28T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
602248,Scleddau Gate Inn Scleddau,2024-03-28T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
602248,Scleddau Gate Inn Scleddau,2024-03-28T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.39
602248,Scleddau Gate Inn Scleddau,2024-03-28T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.45
602248,Scleddau Gate Inn Scleddau,2024-03-28T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.14
602248,Scleddau Gate Inn Scleddau,2024-03-28T15:50:00.000+00:00,feeder,3,N Current (RMS),A,8.6
602248,Scleddau Gate Inn Scleddau,2024-03-28T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.2
602248,Scleddau Gate Inn Scleddau,2024-03-28T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.5
602248,Scleddau Gate Inn Scleddau,2024-03-28T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.1
602248,Scleddau Gate Inn Scleddau,2024-03-28T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
602248,Scleddau Gate Inn Scleddau,2024-03-28T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
602248,Scleddau Gate Inn Scleddau,2024-03-28T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
602248,Scleddau Gate Inn Scleddau,2024-03-28T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.81
602248,Scleddau Gate Inn Scleddau,2024-03-28T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.6
602248,Scleddau Gate Inn Scleddau,2024-03-28T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.96
602248,Scleddau Gate Inn Scleddau,2024-03-28T15:50:00.000+00:00,feeder,2,N Current (RMS),A,23.2
602248,Scleddau Gate Inn Scleddau,2024-03-28T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.3
602248,Scleddau Gate Inn Scleddau,2024-03-28T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,41.0
602248,Scleddau Gate Inn Scleddau,2024-03-28T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.8
602248,Scleddau Gate Inn Scleddau,2024-03-28T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.35
602248,Scleddau Gate Inn Scleddau,2024-03-28T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.06
602248,Scleddau Gate Inn Scleddau,2024-03-28T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.71
602248,Scleddau Gate Inn Scleddau,2024-03-28T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.9
602248,Scleddau Gate Inn Scleddau,2024-03-28T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.82
602248,Scleddau Gate Inn Scleddau,2024-03-28T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.76
602248,Scleddau Gate Inn Scleddau,2024-03-28T15:50:00.000+00:00,feeder,1,N Current (RMS),A,40.6
602248,Scleddau Gate Inn Scleddau,2024-03-28T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.1
602248,Scleddau Gate Inn Scleddau,2024-03-28T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,46.8
602248,Scleddau Gate Inn Scleddau,2024-03-28T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,63.7
602248,Scleddau Gate Inn Scleddau,2024-03-28T15:50:00.000+00:00,transformer,,Temperature,C,20.3
602248,Scleddau Gate Inn Scleddau,2024-03-28T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
602248,Scleddau Gate Inn Scleddau,2024-03-28T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
602248,Scleddau Gate Inn Scleddau,2024-03-28T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
602248,Scleddau Gate Inn Scleddau,2024-03-28T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
602248,Scleddau Gate Inn Scleddau,2024-03-28T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
602248,Scleddau Gate Inn Scleddau,2024-03-28T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
602248,Scleddau Gate Inn Scleddau,2024-03-28T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
602248,Scleddau Gate Inn Scleddau,2024-03-28T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
602248,Scleddau Gate Inn Scleddau,2024-03-28T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
602248,Scleddau Gate Inn Scleddau,2024-03-28T15:50:00.000+00:00,busbar,,L3 Active Power,kW,25.38
602248,Scleddau Gate Inn Scleddau,2024-03-28T15:50:00.000+00:00,busbar,,L2 Active Power,kW,34.67
602248,Scleddau Gate Inn Scleddau,2024-03-28T15:50:00.000+00:00,busbar,,L1 Active Power,kW,33.12
602248,Scleddau Gate Inn Scleddau,2024-03-28T15:50:00.000+00:00,busbar,,N Current (RMS),A,59.3
602248,Scleddau Gate Inn Scleddau,2024-03-28T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
602248,Scleddau Gate Inn Scleddau,2024-03-28T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.3
602248,Scleddau Gate Inn Scleddau,2024-03-28T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.2
602248,Scleddau Gate Inn Scleddau,2024-03-28T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.85
602248,Scleddau Gate Inn Scleddau,2024-03-28T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.24
602248,Scleddau Gate Inn Scleddau,2024-03-28T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.57
602248,Scleddau Gate Inn Scleddau,2024-03-28T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.12
602248,Scleddau Gate Inn Scleddau,2024-03-28T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.45
602248,Scleddau Gate Inn Scleddau,2024-03-28T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.03
602248,Scleddau Gate Inn Scleddau,2024-03-28T15:40:00.000+00:00,feeder,4,N Current (RMS),A,30.8
602248,Scleddau Gate Inn Scleddau,2024-03-28T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,55.5
602248,Scleddau Gate Inn Scleddau,2024-03-28T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,62.3
602248,Scleddau Gate Inn Scleddau,2024-03-28T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,42.4
602248,Scleddau Gate Inn Scleddau,2024-03-28T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
602248,Scleddau Gate Inn Scleddau,2024-03-28T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
602248,Scleddau Gate Inn Scleddau,2024-03-28T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
602248,Scleddau Gate Inn Scleddau,2024-03-28T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.65
602248,Scleddau Gate Inn Scleddau,2024-03-28T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.41
602248,Scleddau Gate Inn Scleddau,2024-03-28T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.72
602248,Scleddau Gate Inn Scleddau,2024-03-28T15:40:00.000+00:00,feeder,3,N Current (RMS),A,11.4
602248,Scleddau Gate Inn Scleddau,2024-03-28T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.9
602248,Scleddau Gate Inn Scleddau,2024-03-28T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.4
602248,Scleddau Gate Inn Scleddau,2024-03-28T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.4
602248,Scleddau Gate Inn Scleddau,2024-03-28T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
602248,Scleddau Gate Inn Scleddau,2024-03-28T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
602248,Scleddau Gate Inn Scleddau,2024-03-28T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
602248,Scleddau Gate Inn Scleddau,2024-03-28T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.2
602248,Scleddau Gate Inn Scleddau,2024-03-28T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
602248,Scleddau Gate Inn Scleddau,2024-03-28T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.55
602248,Scleddau Gate Inn Scleddau,2024-03-28T15:40:00.000+00:00,feeder,2,N Current (RMS),A,16.3
602248,Scleddau Gate Inn Scleddau,2024-03-28T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.7
602248,Scleddau Gate Inn Scleddau,2024-03-28T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,34.1
602248,Scleddau Gate Inn Scleddau,2024-03-28T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.4
602248,Scleddau Gate Inn Scleddau,2024-03-28T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.65
602248,Scleddau Gate Inn Scleddau,2024-03-28T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
602248,Scleddau Gate Inn Scleddau,2024-03-28T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.53
602248,Scleddau Gate Inn Scleddau,2024-03-28T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.19
602248,Scleddau Gate Inn Scleddau,2024-03-28T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.07
602248,Scleddau Gate Inn Scleddau,2024-03-28T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.91
602248,Scleddau Gate Inn Scleddau,2024-03-28T15:40:00.000+00:00,feeder,1,N Current (RMS),A,39.8
602248,Scleddau Gate Inn Scleddau,2024-03-28T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.5
602248,Scleddau Gate Inn Scleddau,2024-03-28T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,47.2
602248,Scleddau Gate Inn Scleddau,2024-03-28T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,64.1
602248,Scleddau Gate Inn Scleddau,2024-03-28T15:40:00.000+00:00,transformer,,Temperature,C,20.3
602248,Scleddau Gate Inn Scleddau,2024-03-28T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
602248,Scleddau Gate Inn Scleddau,2024-03-28T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
602248,Scleddau Gate Inn Scleddau,2024-03-28T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
602248,Scleddau Gate Inn Scleddau,2024-03-28T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
602248,Scleddau Gate Inn Scleddau,2024-03-28T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
602248,Scleddau Gate Inn Scleddau,2024-03-28T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
602248,Scleddau Gate Inn Scleddau,2024-03-28T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
602248,Scleddau Gate Inn Scleddau,2024-03-28T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
602248,Scleddau Gate Inn Scleddau,2024-03-28T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
602248,Scleddau Gate Inn Scleddau,2024-03-28T15:40:00.000+00:00,busbar,,L3 Active Power,kW,24.16
602248,Scleddau Gate Inn Scleddau,2024-03-28T15:40:00.000+00:00,busbar,,L2 Active Power,kW,34.93
602248,Scleddau Gate Inn Scleddau,2024-03-28T15:40:00.000+00:00,busbar,,L1 Active Power,kW,36.22
602248,Scleddau Gate Inn Scleddau,2024-03-28T15:40:00.000+00:00,busbar,,N Current (RMS),A,67.4
602248,Scleddau Gate Inn Scleddau,2024-03-28T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
602248,Scleddau Gate Inn Scleddau,2024-03-28T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.5
602248,Scleddau Gate Inn Scleddau,2024-03-28T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.1
602248,Scleddau Gate Inn Scleddau,2024-03-28T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.17
602248,Scleddau Gate Inn Scleddau,2024-03-28T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.34
602248,Scleddau Gate Inn Scleddau,2024-03-28T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
602248,Scleddau Gate Inn Scleddau,2024-03-28T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.59
602248,Scleddau Gate Inn Scleddau,2024-03-28T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,21.28
602248,Scleddau Gate Inn Scleddau,2024-03-28T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.76
602248,Scleddau Gate Inn Scleddau,2024-03-28T15:30:00.000+00:00,feeder,4,N Current (RMS),A,46.6
602248,Scleddau Gate Inn Scleddau,2024-03-28T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,50.4
602248,Scleddau Gate Inn Scleddau,2024-03-28T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,88.7
602248,Scleddau Gate Inn Scleddau,2024-03-28T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,38.6
602248,Scleddau Gate Inn Scleddau,2024-03-28T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
602248,Scleddau Gate Inn Scleddau,2024-03-28T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
602248,Scleddau Gate Inn Scleddau,2024-03-28T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.26
602248,Scleddau Gate Inn Scleddau,2024-03-28T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.85
602248,Scleddau Gate Inn Scleddau,2024-03-28T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.79
602248,Scleddau Gate Inn Scleddau,2024-03-28T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.09
602248,Scleddau Gate Inn Scleddau,2024-03-28T15:30:00.000+00:00,feeder,3,N Current (RMS),A,13.7
602248,Scleddau Gate Inn Scleddau,2024-03-28T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.3
602248,Scleddau Gate Inn Scleddau,2024-03-28T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.0
602248,Scleddau Gate Inn Scleddau,2024-03-28T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,17.8
602248,Scleddau Gate Inn Scleddau,2024-03-28T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
602248,Scleddau Gate Inn Scleddau,2024-03-28T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.27
602248,Scleddau Gate Inn Scleddau,2024-03-28T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
602248,Scleddau Gate Inn Scleddau,2024-03-28T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.71
602248,Scleddau Gate Inn Scleddau,2024-03-28T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.74
602248,Scleddau Gate Inn Scleddau,2024-03-28T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.99
602248,Scleddau Gate Inn Scleddau,2024-03-28T15:30:00.000+00:00,feeder,2,N Current (RMS),A,17.0
602248,Scleddau Gate Inn Scleddau,2024-03-28T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.8
602248,Scleddau Gate Inn Scleddau,2024-03-28T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,37.2
602248,Scleddau Gate Inn Scleddau,2024-03-28T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.7
602248,Scleddau Gate Inn Scleddau,2024-03-28T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.51
602248,Scleddau Gate Inn Scleddau,2024-03-28T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.1
602248,Scleddau Gate Inn Scleddau,2024-03-28T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.49
602248,Scleddau Gate Inn Scleddau,2024-03-28T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.49
602248,Scleddau Gate Inn Scleddau,2024-03-28T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.46
602248,Scleddau Gate Inn Scleddau,2024-03-28T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.05
602248,Scleddau Gate Inn Scleddau,2024-03-28T15:30:00.000+00:00,feeder,1,N Current (RMS),A,41.6
602248,Scleddau Gate Inn Scleddau,2024-03-28T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.1
602248,Scleddau Gate Inn Scleddau,2024-03-28T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,51.2
602248,Scleddau Gate Inn Scleddau,2024-03-28T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,56.7
602248,Scleddau Gate Inn Scleddau,2024-03-28T15:30:00.000+00:00,transformer,,Temperature,C,20.4
602248,Scleddau Gate Inn Scleddau,2024-03-28T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
602248,Scleddau Gate Inn Scleddau,2024-03-28T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
602248,Scleddau Gate Inn Scleddau,2024-03-28T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
602248,Scleddau Gate Inn Scleddau,2024-03-28T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
602248,Scleddau Gate Inn Scleddau,2024-03-28T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
602248,Scleddau Gate Inn Scleddau,2024-03-28T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
602248,Scleddau Gate Inn Scleddau,2024-03-28T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
602248,Scleddau Gate Inn Scleddau,2024-03-28T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
602248,Scleddau Gate Inn Scleddau,2024-03-28T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
602248,Scleddau Gate Inn Scleddau,2024-03-28T15:30:00.000+00:00,busbar,,L3 Active Power,kW,21.64
602248,Scleddau Gate Inn Scleddau,2024-03-28T15:30:00.000+00:00,busbar,,L2 Active Power,kW,44.27
602248,Scleddau Gate Inn Scleddau,2024-03-28T15:30:00.000+00:00,busbar,,L1 Active Power,kW,32.89
602248,Scleddau Gate Inn Scleddau,2024-03-28T15:30:00.000+00:00,busbar,,N Current (RMS),A,83.4
602248,Scleddau Gate Inn Scleddau,2024-03-28T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
602248,Scleddau Gate Inn Scleddau,2024-03-28T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,185.7
602248,Scleddau Gate Inn Scleddau,2024-03-28T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.1
602248,Scleddau Gate Inn Scleddau,2024-03-28T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.93
602248,Scleddau Gate Inn Scleddau,2024-03-28T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.4
602248,Scleddau Gate Inn Scleddau,2024-03-28T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.55
602248,Scleddau Gate Inn Scleddau,2024-03-28T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.31
602248,Scleddau Gate Inn Scleddau,2024-03-28T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.93
602248,Scleddau Gate Inn Scleddau,2024-03-28T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.39
602248,Scleddau Gate Inn Scleddau,2024-03-28T15:20:00.000+00:00,feeder,4,N Current (RMS),A,30.4
602248,Scleddau Gate Inn Scleddau,2024-03-28T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,53.4
602248,Scleddau Gate Inn Scleddau,2024-03-28T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,57.2
602248,Scleddau Gate Inn Scleddau,2024-03-28T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,36.0
602248,Scleddau Gate Inn Scleddau,2024-03-28T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
602248,Scleddau Gate Inn Scleddau,2024-03-28T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
602248,Scleddau Gate Inn Scleddau,2024-03-28T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.17
602248,Scleddau Gate Inn Scleddau,2024-03-28T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.01
602248,Scleddau Gate Inn Scleddau,2024-03-28T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.04
602248,Scleddau Gate Inn Scleddau,2024-03-28T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.44
602248,Scleddau Gate Inn Scleddau,2024-03-28T15:20:00.000+00:00,feeder,3,N Current (RMS),A,16.9
602248,Scleddau Gate Inn Scleddau,2024-03-28T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.4
602248,Scleddau Gate Inn Scleddau,2024-03-28T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.7
602248,Scleddau Gate Inn Scleddau,2024-03-28T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,23.6
602248,Scleddau Gate Inn Scleddau,2024-03-28T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
602248,Scleddau Gate Inn Scleddau,2024-03-28T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
602248,Scleddau Gate Inn Scleddau,2024-03-28T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
602248,Scleddau Gate Inn Scleddau,2024-03-28T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.36
602248,Scleddau Gate Inn Scleddau,2024-03-28T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.77
602248,Scleddau Gate Inn Scleddau,2024-03-28T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.57
602248,Scleddau Gate Inn Scleddau,2024-03-28T15:20:00.000+00:00,feeder,2,N Current (RMS),A,20.1
602248,Scleddau Gate Inn Scleddau,2024-03-28T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.7
602248,Scleddau Gate Inn Scleddau,2024-03-28T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,41.5
602248,Scleddau Gate Inn Scleddau,2024-03-28T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.1
602248,Scleddau Gate Inn Scleddau,2024-03-28T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.35
602248,Scleddau Gate Inn Scleddau,2024-03-28T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
602248,Scleddau Gate Inn Scleddau,2024-03-28T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.9
602248,Scleddau Gate Inn Scleddau,2024-03-28T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.69
602248,Scleddau Gate Inn Scleddau,2024-03-28T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.3
602248,Scleddau Gate Inn Scleddau,2024-03-28T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.31
602248,Scleddau Gate Inn Scleddau,2024-03-28T15:20:00.000+00:00,feeder,1,N Current (RMS),A,40.1
602248,Scleddau Gate Inn Scleddau,2024-03-28T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.0
602248,Scleddau Gate Inn Scleddau,2024-03-28T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,62.8
602248,Scleddau Gate Inn Scleddau,2024-03-28T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,54.4
602248,Scleddau Gate Inn Scleddau,2024-03-28T15:20:00.000+00:00,transformer,,Temperature,C,20.4
602248,Scleddau Gate Inn Scleddau,2024-03-28T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
602248,Scleddau Gate Inn Scleddau,2024-03-28T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
602248,Scleddau Gate Inn Scleddau,2024-03-28T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
602248,Scleddau Gate Inn Scleddau,2024-03-28T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
602248,Scleddau Gate Inn Scleddau,2024-03-28T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
602248,Scleddau Gate Inn Scleddau,2024-03-28T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
602248,Scleddau Gate Inn Scleddau,2024-03-28T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
602248,Scleddau Gate Inn Scleddau,2024-03-28T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
602248,Scleddau Gate Inn Scleddau,2024-03-28T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
602248,Scleddau Gate Inn Scleddau,2024-03-28T15:20:00.000+00:00,busbar,,L3 Active Power,kW,23.37
602248,Scleddau Gate Inn Scleddau,2024-03-28T15:20:00.000+00:00,busbar,,L2 Active Power,kW,39.04
602248,Scleddau Gate Inn Scleddau,2024-03-28T15:20:00.000+00:00,busbar,,L1 Active Power,kW,33.71
602248,Scleddau Gate Inn Scleddau,2024-03-28T15:20:00.000+00:00,busbar,,N Current (RMS),A,65.6
602248,Scleddau Gate Inn Scleddau,2024-03-28T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
602248,Scleddau Gate Inn Scleddau,2024-03-28T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.9
602248,Scleddau Gate Inn Scleddau,2024-03-28T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.4
602248,Scleddau Gate Inn Scleddau,2024-03-28T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.13
602248,Scleddau Gate Inn Scleddau,2024-03-28T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.1
602248,Scleddau Gate Inn Scleddau,2024-03-28T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.66
602248,Scleddau Gate Inn Scleddau,2024-03-28T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.79
602248,Scleddau Gate Inn Scleddau,2024-03-28T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.53
602248,Scleddau Gate Inn Scleddau,2024-03-28T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.71
602248,Scleddau Gate Inn Scleddau,2024-03-28T15:10:00.000+00:00,feeder,4,N Current (RMS),A,33.6
602248,Scleddau Gate Inn Scleddau,2024-03-28T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,38.0
602248,Scleddau Gate Inn Scleddau,2024-03-28T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,63.7
602248,Scleddau Gate Inn Scleddau,2024-03-28T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,28.8
602248,Scleddau Gate Inn Scleddau,2024-03-28T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
602248,Scleddau Gate Inn Scleddau,2024-03-28T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
602248,Scleddau Gate Inn Scleddau,2024-03-28T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
602248,Scleddau Gate Inn Scleddau,2024-03-28T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.11
602248,Scleddau Gate Inn Scleddau,2024-03-28T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.08
602248,Scleddau Gate Inn Scleddau,2024-03-28T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.51
602248,Scleddau Gate Inn Scleddau,2024-03-28T15:10:00.000+00:00,feeder,3,N Current (RMS),A,24.2
602248,Scleddau Gate Inn Scleddau,2024-03-28T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.6
602248,Scleddau Gate Inn Scleddau,2024-03-28T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.9
602248,Scleddau Gate Inn Scleddau,2024-03-28T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,30.0
602248,Scleddau Gate Inn Scleddau,2024-03-28T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.7
602248,Scleddau Gate Inn Scleddau,2024-03-28T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
602248,Scleddau Gate Inn Scleddau,2024-03-28T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
602248,Scleddau Gate Inn Scleddau,2024-03-28T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.83
602248,Scleddau Gate Inn Scleddau,2024-03-28T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.26
602248,Scleddau Gate Inn Scleddau,2024-03-28T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.97
602248,Scleddau Gate Inn Scleddau,2024-03-28T15:10:00.000+00:00,feeder,2,N Current (RMS),A,16.7
602248,Scleddau Gate Inn Scleddau,2024-03-28T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.1
602248,Scleddau Gate Inn Scleddau,2024-03-28T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.8
602248,Scleddau Gate Inn Scleddau,2024-03-28T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,37.7
602248,Scleddau Gate Inn Scleddau,2024-03-28T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.63
602248,Scleddau Gate Inn Scleddau,2024-03-28T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
602248,Scleddau Gate Inn Scleddau,2024-03-28T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.2
602248,Scleddau Gate Inn Scleddau,2024-03-28T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.75
602248,Scleddau Gate Inn Scleddau,2024-03-28T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.74
602248,Scleddau Gate Inn Scleddau,2024-03-28T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.8
602248,Scleddau Gate Inn Scleddau,2024-03-28T15:10:00.000+00:00,feeder,1,N Current (RMS),A,39.1
602248,Scleddau Gate Inn Scleddau,2024-03-28T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.7
602248,Scleddau Gate Inn Scleddau,2024-03-28T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,42.3
602248,Scleddau Gate Inn Scleddau,2024-03-28T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,52.2
602248,Scleddau Gate Inn Scleddau,2024-03-28T15:10:00.000+00:00,transformer,,Temperature,C,20.4
602248,Scleddau Gate Inn Scleddau,2024-03-28T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
602248,Scleddau Gate Inn Scleddau,2024-03-28T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
602248,Scleddau Gate Inn Scleddau,2024-03-28T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
602248,Scleddau Gate Inn Scleddau,2024-03-28T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
602248,Scleddau Gate Inn Scleddau,2024-03-28T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
602248,Scleddau Gate Inn Scleddau,2024-03-28T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
602248,Scleddau Gate Inn Scleddau,2024-03-28T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
602248,Scleddau Gate Inn Scleddau,2024-03-28T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
602248,Scleddau Gate Inn Scleddau,2024-03-28T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
602248,Scleddau Gate Inn Scleddau,2024-03-28T15:10:00.000+00:00,busbar,,L3 Active Power,kW,18.49
602248,Scleddau Gate Inn Scleddau,2024-03-28T15:10:00.000+00:00,busbar,,L2 Active Power,kW,33.61
602248,Scleddau Gate Inn Scleddau,2024-03-28T15:10:00.000+00:00,busbar,,L1 Active Power,kW,32.99
602248,Scleddau Gate Inn Scleddau,2024-03-28T15:10:00.000+00:00,busbar,,N Current (RMS),A,69.3
602248,Scleddau Gate Inn Scleddau,2024-03-28T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
602248,Scleddau Gate Inn Scleddau,2024-03-28T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.9
602248,Scleddau Gate Inn Scleddau,2024-03-28T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.4
602248,Scleddau Gate Inn Scleddau,2024-03-28T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.95
602248,Scleddau Gate Inn Scleddau,2024-03-28T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.2
602248,Scleddau Gate Inn Scleddau,2024-03-28T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
602248,Scleddau Gate Inn Scleddau,2024-03-28T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.89
602248,Scleddau Gate Inn Scleddau,2024-03-28T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.26
602248,Scleddau Gate Inn Scleddau,2024-03-28T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.18
602248,Scleddau Gate Inn Scleddau,2024-03-28T15:00:00.000+00:00,feeder,4,N Current (RMS),A,27.8
602248,Scleddau Gate Inn Scleddau,2024-03-28T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,38.6
602248,Scleddau Gate Inn Scleddau,2024-03-28T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,55.8
602248,Scleddau Gate Inn Scleddau,2024-03-28T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,31.7
602248,Scleddau Gate Inn Scleddau,2024-03-28T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
602248,Scleddau Gate Inn Scleddau,2024-03-28T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
602248,Scleddau Gate Inn Scleddau,2024-03-28T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
602248,Scleddau Gate Inn Scleddau,2024-03-28T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.02
602248,Scleddau Gate Inn Scleddau,2024-03-28T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.65
602248,Scleddau Gate Inn Scleddau,2024-03-28T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.16
602248,Scleddau Gate Inn Scleddau,2024-03-28T15:00:00.000+00:00,feeder,3,N Current (RMS),A,38.3
602248,Scleddau Gate Inn Scleddau,2024-03-28T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.0
602248,Scleddau Gate Inn Scleddau,2024-03-28T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.0
602248,Scleddau Gate Inn Scleddau,2024-03-28T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,46.7
602248,Scleddau Gate Inn Scleddau,2024-03-28T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.58
602248,Scleddau Gate Inn Scleddau,2024-03-28T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
602248,Scleddau Gate Inn Scleddau,2024-03-28T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
602248,Scleddau Gate Inn Scleddau,2024-03-28T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.48
602248,Scleddau Gate Inn Scleddau,2024-03-28T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.91
602248,Scleddau Gate Inn Scleddau,2024-03-28T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.38
602248,Scleddau Gate Inn Scleddau,2024-03-28T15:00:00.000+00:00,feeder,2,N Current (RMS),A,22.8
602248,Scleddau Gate Inn Scleddau,2024-03-28T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.8
602248,Scleddau Gate Inn Scleddau,2024-03-28T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,41.9
602248,Scleddau Gate Inn Scleddau,2024-03-28T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,40.2
602248,Scleddau Gate Inn Scleddau,2024-03-28T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.88
602248,Scleddau Gate Inn Scleddau,2024-03-28T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
602248,Scleddau Gate Inn Scleddau,2024-03-28T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.9
602248,Scleddau Gate Inn Scleddau,2024-03-28T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.6
602248,Scleddau Gate Inn Scleddau,2024-03-28T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.72
602248,Scleddau Gate Inn Scleddau,2024-03-28T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.44
602248,Scleddau Gate Inn Scleddau,2024-03-28T15:00:00.000+00:00,feeder,1,N Current (RMS),A,53.0
602248,Scleddau Gate Inn Scleddau,2024-03-28T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.1
602248,Scleddau Gate Inn Scleddau,2024-03-28T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,49.6
602248,Scleddau Gate Inn Scleddau,2024-03-28T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,70.9
602248,Scleddau Gate Inn Scleddau,2024-03-28T15:00:00.000+00:00,transformer,,Temperature,C,20.4
602248,Scleddau Gate Inn Scleddau,2024-03-28T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
602248,Scleddau Gate Inn Scleddau,2024-03-28T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
602248,Scleddau Gate Inn Scleddau,2024-03-28T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
602248,Scleddau Gate Inn Scleddau,2024-03-28T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
602248,Scleddau Gate Inn Scleddau,2024-03-28T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
602248,Scleddau Gate Inn Scleddau,2024-03-28T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
602248,Scleddau Gate Inn Scleddau,2024-03-28T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
602248,Scleddau Gate Inn Scleddau,2024-03-28T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
602248,Scleddau Gate Inn Scleddau,2024-03-28T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
602248,Scleddau Gate Inn Scleddau,2024-03-28T15:00:00.000+00:00,busbar,,L3 Active Power,kW,17.99
602248,Scleddau Gate Inn Scleddau,2024-03-28T15:00:00.000+00:00,busbar,,L2 Active Power,kW,37.54
602248,Scleddau Gate Inn Scleddau,2024-03-28T15:00:00.000+00:00,busbar,,L1 Active Power,kW,44.16
602248,Scleddau Gate Inn Scleddau,2024-03-28T15:00:00.000+00:00,busbar,,N Current (RMS),A,101.5
602248,Scleddau Gate Inn Scleddau,2024-03-28T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
602248,Scleddau Gate Inn Scleddau,2024-03-28T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.3
602248,Scleddau Gate Inn Scleddau,2024-03-28T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,185.2
602248,Scleddau Gate Inn Scleddau,2024-03-28T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.04
602248,Scleddau Gate Inn Scleddau,2024-03-28T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.62
602248,Scleddau Gate Inn Scleddau,2024-03-28T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.34
602248,Scleddau Gate Inn Scleddau,2024-03-28T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.03
602248,Scleddau Gate Inn Scleddau,2024-03-28T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.02
602248,Scleddau Gate Inn Scleddau,2024-03-28T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.61
602248,Scleddau Gate Inn Scleddau,2024-03-28T14:50:00.000+00:00,feeder,4,N Current (RMS),A,26.1
602248,Scleddau Gate Inn Scleddau,2024-03-28T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,29.9
602248,Scleddau Gate Inn Scleddau,2024-03-28T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,50.8
602248,Scleddau Gate Inn Scleddau,2024-03-28T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,45.7
602248,Scleddau Gate Inn Scleddau,2024-03-28T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
602248,Scleddau Gate Inn Scleddau,2024-03-28T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
602248,Scleddau Gate Inn Scleddau,2024-03-28T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.55
602248,Scleddau Gate Inn Scleddau,2024-03-28T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.01
602248,Scleddau Gate Inn Scleddau,2024-03-28T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.64
602248,Scleddau Gate Inn Scleddau,2024-03-28T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.15
602248,Scleddau Gate Inn Scleddau,2024-03-28T14:50:00.000+00:00,feeder,3,N Current (RMS),A,14.4
602248,Scleddau Gate Inn Scleddau,2024-03-28T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.8
602248,Scleddau Gate Inn Scleddau,2024-03-28T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.4
602248,Scleddau Gate Inn Scleddau,2024-03-28T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.5
602248,Scleddau Gate Inn Scleddau,2024-03-28T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.5
602248,Scleddau Gate Inn Scleddau,2024-03-28T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
602248,Scleddau Gate Inn Scleddau,2024-03-28T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
602248,Scleddau Gate Inn Scleddau,2024-03-28T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.01
602248,Scleddau Gate Inn Scleddau,2024-03-28T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.8
602248,Scleddau Gate Inn Scleddau,2024-03-28T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.46
602248,Scleddau Gate Inn Scleddau,2024-03-28T14:50:00.000+00:00,feeder,2,N Current (RMS),A,20.1
602248,Scleddau Gate Inn Scleddau,2024-03-28T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.8
602248,Scleddau Gate Inn Scleddau,2024-03-28T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.0
602248,Scleddau Gate Inn Scleddau,2024-03-28T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,40.0
602248,Scleddau Gate Inn Scleddau,2024-03-28T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.96
602248,Scleddau Gate Inn Scleddau,2024-03-28T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.31
602248,Scleddau Gate Inn Scleddau,2024-03-28T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.57
602248,Scleddau Gate Inn Scleddau,2024-03-28T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.99
602248,Scleddau Gate Inn Scleddau,2024-03-28T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.84
602248,Scleddau Gate Inn Scleddau,2024-03-28T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.7
602248,Scleddau Gate Inn Scleddau,2024-03-28T14:50:00.000+00:00,feeder,1,N Current (RMS),A,46.4
602248,Scleddau Gate Inn Scleddau,2024-03-28T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.9
602248,Scleddau Gate Inn Scleddau,2024-03-28T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.4
602248,Scleddau Gate Inn Scleddau,2024-03-28T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,62.9
602248,Scleddau Gate Inn Scleddau,2024-03-28T14:50:00.000+00:00,transformer,,Temperature,C,20.4
602248,Scleddau Gate Inn Scleddau,2024-03-28T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
602248,Scleddau Gate Inn Scleddau,2024-03-28T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
602248,Scleddau Gate Inn Scleddau,2024-03-28T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
602248,Scleddau Gate Inn Scleddau,2024-03-28T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
602248,Scleddau Gate Inn Scleddau,2024-03-28T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
602248,Scleddau Gate Inn Scleddau,2024-03-28T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
602248,Scleddau Gate Inn Scleddau,2024-03-28T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
602248,Scleddau Gate Inn Scleddau,2024-03-28T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
602248,Scleddau Gate Inn Scleddau,2024-03-28T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
602248,Scleddau Gate Inn Scleddau,2024-03-28T14:50:00.000+00:00,busbar,,L3 Active Power,kW,15.04
602248,Scleddau Gate Inn Scleddau,2024-03-28T14:50:00.000+00:00,busbar,,L2 Active Power,kW,30.29
602248,Scleddau Gate Inn Scleddau,2024-03-28T14:50:00.000+00:00,busbar,,L1 Active Power,kW,38.92
602248,Scleddau Gate Inn Scleddau,2024-03-28T14:50:00.000+00:00,busbar,,N Current (RMS),A,91.8
602248,Scleddau Gate Inn Scleddau,2024-03-28T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
602248,Scleddau Gate Inn Scleddau,2024-03-28T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
602248,Scleddau Gate Inn Scleddau,2024-03-28T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.1
602248,Scleddau Gate Inn Scleddau,2024-03-28T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
602248,Scleddau Gate Inn Scleddau,2024-03-28T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.51
602248,Scleddau Gate Inn Scleddau,2024-03-28T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.55
602248,Scleddau Gate Inn Scleddau,2024-03-28T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
602248,Scleddau Gate Inn Scleddau,2024-03-28T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.29
602248,Scleddau Gate Inn Scleddau,2024-03-28T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.71
602248,Scleddau Gate Inn Scleddau,2024-03-28T14:40:00.000+00:00,feeder,4,N Current (RMS),A,29.6
602248,Scleddau Gate Inn Scleddau,2024-03-28T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,29.7
602248,Scleddau Gate Inn Scleddau,2024-03-28T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,59.7
602248,Scleddau Gate Inn Scleddau,2024-03-28T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,46.3
602248,Scleddau Gate Inn Scleddau,2024-03-28T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
602248,Scleddau Gate Inn Scleddau,2024-03-28T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
602248,Scleddau Gate Inn Scleddau,2024-03-28T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
602248,Scleddau Gate Inn Scleddau,2024-03-28T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.41
602248,Scleddau Gate Inn Scleddau,2024-03-28T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.32
602248,Scleddau Gate Inn Scleddau,2024-03-28T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.06
602248,Scleddau Gate Inn Scleddau,2024-03-28T14:40:00.000+00:00,feeder,3,N Current (RMS),A,23.7
602248,Scleddau Gate Inn Scleddau,2024-03-28T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.0
602248,Scleddau Gate Inn Scleddau,2024-03-28T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.5
602248,Scleddau Gate Inn Scleddau,2024-03-28T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,30.0
602248,Scleddau Gate Inn Scleddau,2024-03-28T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
602248,Scleddau Gate Inn Scleddau,2024-03-28T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
602248,Scleddau Gate Inn Scleddau,2024-03-28T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
602248,Scleddau Gate Inn Scleddau,2024-03-28T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.35
602248,Scleddau Gate Inn Scleddau,2024-03-28T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.66
602248,Scleddau Gate Inn Scleddau,2024-03-28T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.37
602248,Scleddau Gate Inn Scleddau,2024-03-28T14:40:00.000+00:00,feeder,2,N Current (RMS),A,18.3
602248,Scleddau Gate Inn Scleddau,2024-03-28T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.7
602248,Scleddau Gate Inn Scleddau,2024-03-28T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.1
602248,Scleddau Gate Inn Scleddau,2024-03-28T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,39.3
602248,Scleddau Gate Inn Scleddau,2024-03-28T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.43
602248,Scleddau Gate Inn Scleddau,2024-03-28T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.89
602248,Scleddau Gate Inn Scleddau,2024-03-28T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.23
602248,Scleddau Gate Inn Scleddau,2024-03-28T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.15
602248,Scleddau Gate Inn Scleddau,2024-03-28T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.62
602248,Scleddau Gate Inn Scleddau,2024-03-28T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.66
602248,Scleddau Gate Inn Scleddau,2024-03-28T14:40:00.000+00:00,feeder,1,N Current (RMS),A,29.1
602248,Scleddau Gate Inn Scleddau,2024-03-28T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.4
602248,Scleddau Gate Inn Scleddau,2024-03-28T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.8
602248,Scleddau Gate Inn Scleddau,2024-03-28T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,42.2
602248,Scleddau Gate Inn Scleddau,2024-03-28T14:40:00.000+00:00,transformer,,Temperature,C,20.5
602248,Scleddau Gate Inn Scleddau,2024-03-28T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
602248,Scleddau Gate Inn Scleddau,2024-03-28T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
602248,Scleddau Gate Inn Scleddau,2024-03-28T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
602248,Scleddau Gate Inn Scleddau,2024-03-28T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
602248,Scleddau Gate Inn Scleddau,2024-03-28T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
602248,Scleddau Gate Inn Scleddau,2024-03-28T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
602248,Scleddau Gate Inn Scleddau,2024-03-28T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
602248,Scleddau Gate Inn Scleddau,2024-03-28T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
602248,Scleddau Gate Inn Scleddau,2024-03-28T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
602248,Scleddau Gate Inn Scleddau,2024-03-28T14:40:00.000+00:00,busbar,,L3 Active Power,kW,17.92
602248,Scleddau Gate Inn Scleddau,2024-03-28T14:40:00.000+00:00,busbar,,L2 Active Power,kW,31.89
602248,Scleddau Gate Inn Scleddau,2024-03-28T14:40:00.000+00:00,busbar,,L1 Active Power,kW,35.81
602248,Scleddau Gate Inn Scleddau,2024-03-28T14:40:00.000+00:00,busbar,,N Current (RMS),A,76.1
602248,Scleddau Gate Inn Scleddau,2024-03-28T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
602248,Scleddau Gate Inn Scleddau,2024-03-28T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
602248,Scleddau Gate Inn Scleddau,2024-03-28T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.5
602248,Scleddau Gate Inn Scleddau,2024-03-28T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.2
602248,Scleddau Gate Inn Scleddau,2024-03-28T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.21
602248,Scleddau Gate Inn Scleddau,2024-03-28T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.43
602248,Scleddau Gate Inn Scleddau,2024-03-28T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.87
602248,Scleddau Gate Inn Scleddau,2024-03-28T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,19.45
602248,Scleddau Gate Inn Scleddau,2024-03-28T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.63
602248,Scleddau Gate Inn Scleddau,2024-03-28T14:30:00.000+00:00,feeder,4,N Current (RMS),A,53.6
602248,Scleddau Gate Inn Scleddau,2024-03-28T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,22.0
602248,Scleddau Gate Inn Scleddau,2024-03-28T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,82.5
602248,Scleddau Gate Inn Scleddau,2024-03-28T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,54.0
602248,Scleddau Gate Inn Scleddau,2024-03-28T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
602248,Scleddau Gate Inn Scleddau,2024-03-28T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
602248,Scleddau Gate Inn Scleddau,2024-03-28T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
602248,Scleddau Gate Inn Scleddau,2024-03-28T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.5
602248,Scleddau Gate Inn Scleddau,2024-03-28T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.86
602248,Scleddau Gate Inn Scleddau,2024-03-28T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.59
602248,Scleddau Gate Inn Scleddau,2024-03-28T14:30:00.000+00:00,feeder,3,N Current (RMS),A,8.3
602248,Scleddau Gate Inn Scleddau,2024-03-28T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.9
602248,Scleddau Gate Inn Scleddau,2024-03-28T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.0
602248,Scleddau Gate Inn Scleddau,2024-03-28T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.3
602248,Scleddau Gate Inn Scleddau,2024-03-28T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.34
602248,Scleddau Gate Inn Scleddau,2024-03-28T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
602248,Scleddau Gate Inn Scleddau,2024-03-28T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
602248,Scleddau Gate Inn Scleddau,2024-03-28T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.95
602248,Scleddau Gate Inn Scleddau,2024-03-28T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.41
602248,Scleddau Gate Inn Scleddau,2024-03-28T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.54
602248,Scleddau Gate Inn Scleddau,2024-03-28T14:30:00.000+00:00,feeder,2,N Current (RMS),A,25.6
602248,Scleddau Gate Inn Scleddau,2024-03-28T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.2
602248,Scleddau Gate Inn Scleddau,2024-03-28T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,35.4
