Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
602248,Scleddau Gate Inn Scleddau,2024-03-28T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,52.3
602248,Scleddau Gate Inn Scleddau,2024-03-28T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.43
602248,Scleddau Gate Inn Scleddau,2024-03-28T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
602248,Scleddau Gate Inn Scleddau,2024-03-28T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.66
602248,Scleddau Gate Inn Scleddau,2024-03-28T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.36
602248,Scleddau Gate Inn Scleddau,2024-03-28T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.38
602248,Scleddau Gate Inn Scleddau,2024-03-28T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.66
602248,Scleddau Gate Inn Scleddau,2024-03-28T14:30:00.000+00:00,feeder,1,N Current (RMS),A,45.2
602248,Scleddau Gate Inn Scleddau,2024-03-28T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.7
602248,Scleddau Gate Inn Scleddau,2024-03-28T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.1
602248,Scleddau Gate Inn Scleddau,2024-03-28T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,63.2
602248,Scleddau Gate Inn Scleddau,2024-03-28T14:30:00.000+00:00,transformer,,Temperature,C,20.5
602248,Scleddau Gate Inn Scleddau,2024-03-28T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
602248,Scleddau Gate Inn Scleddau,2024-03-28T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
602248,Scleddau Gate Inn Scleddau,2024-03-28T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
602248,Scleddau Gate Inn Scleddau,2024-03-28T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
602248,Scleddau Gate Inn Scleddau,2024-03-28T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
602248,Scleddau Gate Inn Scleddau,2024-03-28T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
602248,Scleddau Gate Inn Scleddau,2024-03-28T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
602248,Scleddau Gate Inn Scleddau,2024-03-28T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
602248,Scleddau Gate Inn Scleddau,2024-03-28T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
602248,Scleddau Gate Inn Scleddau,2024-03-28T14:30:00.000+00:00,busbar,,L3 Active Power,kW,15.68
602248,Scleddau Gate Inn Scleddau,2024-03-28T14:30:00.000+00:00,busbar,,L2 Active Power,kW,39.1
602248,Scleddau Gate Inn Scleddau,2024-03-28T14:30:00.000+00:00,busbar,,L1 Active Power,kW,42.42
602248,Scleddau Gate Inn Scleddau,2024-03-28T14:30:00.000+00:00,busbar,,N Current (RMS),A,102.6
602248,Scleddau Gate Inn Scleddau,2024-03-28T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
602248,Scleddau Gate Inn Scleddau,2024-03-28T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.1
602248,Scleddau Gate Inn Scleddau,2024-03-28T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.4
602248,Scleddau Gate Inn Scleddau,2024-03-28T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.34
602248,Scleddau Gate Inn Scleddau,2024-03-28T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.34
602248,Scleddau Gate Inn Scleddau,2024-03-28T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.75
602248,Scleddau Gate Inn Scleddau,2024-03-28T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.69
602248,Scleddau Gate Inn Scleddau,2024-03-28T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,18.8
602248,Scleddau Gate Inn Scleddau,2024-03-28T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.48
602248,Scleddau Gate Inn Scleddau,2024-03-28T14:20:00.000+00:00,feeder,4,N Current (RMS),A,47.6
602248,Scleddau Gate Inn Scleddau,2024-03-28T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,25.5
602248,Scleddau Gate Inn Scleddau,2024-03-28T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,78.3
602248,Scleddau Gate Inn Scleddau,2024-03-28T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,32.2
602248,Scleddau Gate Inn Scleddau,2024-03-28T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
602248,Scleddau Gate Inn Scleddau,2024-03-28T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
602248,Scleddau Gate Inn Scleddau,2024-03-28T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
602248,Scleddau Gate Inn Scleddau,2024-03-28T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.32
602248,Scleddau Gate Inn Scleddau,2024-03-28T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.25
602248,Scleddau Gate Inn Scleddau,2024-03-28T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.46
602248,Scleddau Gate Inn Scleddau,2024-03-28T14:20:00.000+00:00,feeder,3,N Current (RMS),A,8.8
602248,Scleddau Gate Inn Scleddau,2024-03-28T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
602248,Scleddau Gate Inn Scleddau,2024-03-28T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.4
602248,Scleddau Gate Inn Scleddau,2024-03-28T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.0
602248,Scleddau Gate Inn Scleddau,2024-03-28T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.37
602248,Scleddau Gate Inn Scleddau,2024-03-28T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
602248,Scleddau Gate Inn Scleddau,2024-03-28T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
602248,Scleddau Gate Inn Scleddau,2024-03-28T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.45
602248,Scleddau Gate Inn Scleddau,2024-03-28T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.49
602248,Scleddau Gate Inn Scleddau,2024-03-28T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.69
602248,Scleddau Gate Inn Scleddau,2024-03-28T14:20:00.000+00:00,feeder,2,N Current (RMS),A,28.1
602248,Scleddau Gate Inn Scleddau,2024-03-28T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,56.0
602248,Scleddau Gate Inn Scleddau,2024-03-28T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,43.8
602248,Scleddau Gate Inn Scleddau,2024-03-28T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,41.6
602248,Scleddau Gate Inn Scleddau,2024-03-28T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.56
602248,Scleddau Gate Inn Scleddau,2024-03-28T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
602248,Scleddau Gate Inn Scleddau,2024-03-28T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.1
602248,Scleddau Gate Inn Scleddau,2024-03-28T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.24
602248,Scleddau Gate Inn Scleddau,2024-03-28T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.73
602248,Scleddau Gate Inn Scleddau,2024-03-28T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.75
602248,Scleddau Gate Inn Scleddau,2024-03-28T14:20:00.000+00:00,feeder,1,N Current (RMS),A,53.0
602248,Scleddau Gate Inn Scleddau,2024-03-28T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.4
602248,Scleddau Gate Inn Scleddau,2024-03-28T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.8
602248,Scleddau Gate Inn Scleddau,2024-03-28T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,75.3
602248,Scleddau Gate Inn Scleddau,2024-03-28T14:20:00.000+00:00,transformer,,Temperature,C,20.5
602248,Scleddau Gate Inn Scleddau,2024-03-28T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
602248,Scleddau Gate Inn Scleddau,2024-03-28T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
602248,Scleddau Gate Inn Scleddau,2024-03-28T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
602248,Scleddau Gate Inn Scleddau,2024-03-28T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
602248,Scleddau Gate Inn Scleddau,2024-03-28T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
602248,Scleddau Gate Inn Scleddau,2024-03-28T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
602248,Scleddau Gate Inn Scleddau,2024-03-28T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
602248,Scleddau Gate Inn Scleddau,2024-03-28T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
602248,Scleddau Gate Inn Scleddau,2024-03-28T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
602248,Scleddau Gate Inn Scleddau,2024-03-28T14:20:00.000+00:00,busbar,,L3 Active Power,kW,23.7
602248,Scleddau Gate Inn Scleddau,2024-03-28T14:20:00.000+00:00,busbar,,L2 Active Power,kW,40.26
602248,Scleddau Gate Inn Scleddau,2024-03-28T14:20:00.000+00:00,busbar,,L1 Active Power,kW,36.39
602248,Scleddau Gate Inn Scleddau,2024-03-28T14:20:00.000+00:00,busbar,,N Current (RMS),A,72.8
602248,Scleddau Gate Inn Scleddau,2024-03-28T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
602248,Scleddau Gate Inn Scleddau,2024-03-28T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.9
602248,Scleddau Gate Inn Scleddau,2024-03-28T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.1
602248,Scleddau Gate Inn Scleddau,2024-03-28T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.52
602248,Scleddau Gate Inn Scleddau,2024-03-28T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.47
602248,Scleddau Gate Inn Scleddau,2024-03-28T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.87
602248,Scleddau Gate Inn Scleddau,2024-03-28T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.96
602248,Scleddau Gate Inn Scleddau,2024-03-28T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,17.72
602248,Scleddau Gate Inn Scleddau,2024-03-28T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.59
602248,Scleddau Gate Inn Scleddau,2024-03-28T14:10:00.000+00:00,feeder,4,N Current (RMS),A,45.8
602248,Scleddau Gate Inn Scleddau,2024-03-28T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,26.4
602248,Scleddau Gate Inn Scleddau,2024-03-28T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,73.5
602248,Scleddau Gate Inn Scleddau,2024-03-28T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,25.1
602248,Scleddau Gate Inn Scleddau,2024-03-28T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
602248,Scleddau Gate Inn Scleddau,2024-03-28T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
602248,Scleddau Gate Inn Scleddau,2024-03-28T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
602248,Scleddau Gate Inn Scleddau,2024-03-28T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.9
602248,Scleddau Gate Inn Scleddau,2024-03-28T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.74
602248,Scleddau Gate Inn Scleddau,2024-03-28T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.46
602248,Scleddau Gate Inn Scleddau,2024-03-28T14:10:00.000+00:00,feeder,3,N Current (RMS),A,9.3
602248,Scleddau Gate Inn Scleddau,2024-03-28T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.2
602248,Scleddau Gate Inn Scleddau,2024-03-28T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.4
602248,Scleddau Gate Inn Scleddau,2024-03-28T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.0
602248,Scleddau Gate Inn Scleddau,2024-03-28T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
602248,Scleddau Gate Inn Scleddau,2024-03-28T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
602248,Scleddau Gate Inn Scleddau,2024-03-28T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
602248,Scleddau Gate Inn Scleddau,2024-03-28T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.21
602248,Scleddau Gate Inn Scleddau,2024-03-28T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.96
602248,Scleddau Gate Inn Scleddau,2024-03-28T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.27
602248,Scleddau Gate Inn Scleddau,2024-03-28T14:10:00.000+00:00,feeder,2,N Current (RMS),A,37.2
602248,Scleddau Gate Inn Scleddau,2024-03-28T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,59.6
602248,Scleddau Gate Inn Scleddau,2024-03-28T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,41.8
602248,Scleddau Gate Inn Scleddau,2024-03-28T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.8
602248,Scleddau Gate Inn Scleddau,2024-03-28T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.47
602248,Scleddau Gate Inn Scleddau,2024-03-28T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
602248,Scleddau Gate Inn Scleddau,2024-03-28T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.62
602248,Scleddau Gate Inn Scleddau,2024-03-28T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.05
602248,Scleddau Gate Inn Scleddau,2024-03-28T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.77
602248,Scleddau Gate Inn Scleddau,2024-03-28T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.57
602248,Scleddau Gate Inn Scleddau,2024-03-28T14:10:00.000+00:00,feeder,1,N Current (RMS),A,39.7
602248,Scleddau Gate Inn Scleddau,2024-03-28T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.0
602248,Scleddau Gate Inn Scleddau,2024-03-28T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.8
602248,Scleddau Gate Inn Scleddau,2024-03-28T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,62.5
602248,Scleddau Gate Inn Scleddau,2024-03-28T14:10:00.000+00:00,transformer,,Temperature,C,20.4
602248,Scleddau Gate Inn Scleddau,2024-03-28T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
602248,Scleddau Gate Inn Scleddau,2024-03-28T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
602248,Scleddau Gate Inn Scleddau,2024-03-28T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
602248,Scleddau Gate Inn Scleddau,2024-03-28T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
602248,Scleddau Gate Inn Scleddau,2024-03-28T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
602248,Scleddau Gate Inn Scleddau,2024-03-28T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
602248,Scleddau Gate Inn Scleddau,2024-03-28T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
602248,Scleddau Gate Inn Scleddau,2024-03-28T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
602248,Scleddau Gate Inn Scleddau,2024-03-28T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
602248,Scleddau Gate Inn Scleddau,2024-03-28T14:10:00.000+00:00,busbar,,L3 Active Power,kW,25.11
602248,Scleddau Gate Inn Scleddau,2024-03-28T14:10:00.000+00:00,busbar,,L2 Active Power,kW,39.18
602248,Scleddau Gate Inn Scleddau,2024-03-28T14:10:00.000+00:00,busbar,,L1 Active Power,kW,26.89
602248,Scleddau Gate Inn Scleddau,2024-03-28T14:10:00.000+00:00,busbar,,N Current (RMS),A,60.3
602248,Scleddau Gate Inn Scleddau,2024-03-28T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
602248,Scleddau Gate Inn Scleddau,2024-03-28T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.1
602248,Scleddau Gate Inn Scleddau,2024-03-28T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
602248,Scleddau Gate Inn Scleddau,2024-03-28T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.62
602248,Scleddau Gate Inn Scleddau,2024-03-28T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.43
602248,Scleddau Gate Inn Scleddau,2024-03-28T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.81
602248,Scleddau Gate Inn Scleddau,2024-03-28T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.66
602248,Scleddau Gate Inn Scleddau,2024-03-28T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,18.16
602248,Scleddau Gate Inn Scleddau,2024-03-28T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.73
602248,Scleddau Gate Inn Scleddau,2024-03-28T14:00:00.000+00:00,feeder,4,N Current (RMS),A,52.7
602248,Scleddau Gate Inn Scleddau,2024-03-28T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,21.3
602248,Scleddau Gate Inn Scleddau,2024-03-28T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,75.1
602248,Scleddau Gate Inn Scleddau,2024-03-28T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,17.2
602248,Scleddau Gate Inn Scleddau,2024-03-28T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
602248,Scleddau Gate Inn Scleddau,2024-03-28T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
602248,Scleddau Gate Inn Scleddau,2024-03-28T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.6
602248,Scleddau Gate Inn Scleddau,2024-03-28T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.63
602248,Scleddau Gate Inn Scleddau,2024-03-28T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.59
602248,Scleddau Gate Inn Scleddau,2024-03-28T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.27
602248,Scleddau Gate Inn Scleddau,2024-03-28T14:00:00.000+00:00,feeder,3,N Current (RMS),A,8.5
602248,Scleddau Gate Inn Scleddau,2024-03-28T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.9
602248,Scleddau Gate Inn Scleddau,2024-03-28T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.6
602248,Scleddau Gate Inn Scleddau,2024-03-28T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.2
602248,Scleddau Gate Inn Scleddau,2024-03-28T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
602248,Scleddau Gate Inn Scleddau,2024-03-28T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
602248,Scleddau Gate Inn Scleddau,2024-03-28T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
602248,Scleddau Gate Inn Scleddau,2024-03-28T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.57
602248,Scleddau Gate Inn Scleddau,2024-03-28T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.84
602248,Scleddau Gate Inn Scleddau,2024-03-28T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.24
602248,Scleddau Gate Inn Scleddau,2024-03-28T14:00:00.000+00:00,feeder,2,N Current (RMS),A,22.2
602248,Scleddau Gate Inn Scleddau,2024-03-28T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.0
602248,Scleddau Gate Inn Scleddau,2024-03-28T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,33.2
602248,Scleddau Gate Inn Scleddau,2024-03-28T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.8
602248,Scleddau Gate Inn Scleddau,2024-03-28T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.63
602248,Scleddau Gate Inn Scleddau,2024-03-28T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.89
602248,Scleddau Gate Inn Scleddau,2024-03-28T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.72
602248,Scleddau Gate Inn Scleddau,2024-03-28T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.55
602248,Scleddau Gate Inn Scleddau,2024-03-28T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.99
602248,Scleddau Gate Inn Scleddau,2024-03-28T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.91
602248,Scleddau Gate Inn Scleddau,2024-03-28T14:00:00.000+00:00,feeder,1,N Current (RMS),A,34.7
602248,Scleddau Gate Inn Scleddau,2024-03-28T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.4
602248,Scleddau Gate Inn Scleddau,2024-03-28T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,38.9
602248,Scleddau Gate Inn Scleddau,2024-03-28T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,52.1
602248,Scleddau Gate Inn Scleddau,2024-03-28T14:00:00.000+00:00,transformer,,Temperature,C,20.3
602248,Scleddau Gate Inn Scleddau,2024-03-28T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
602248,Scleddau Gate Inn Scleddau,2024-03-28T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
602248,Scleddau Gate Inn Scleddau,2024-03-28T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
602248,Scleddau Gate Inn Scleddau,2024-03-28T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
602248,Scleddau Gate Inn Scleddau,2024-03-28T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
602248,Scleddau Gate Inn Scleddau,2024-03-28T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
602248,Scleddau Gate Inn Scleddau,2024-03-28T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
602248,Scleddau Gate Inn Scleddau,2024-03-28T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
602248,Scleddau Gate Inn Scleddau,2024-03-28T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
602248,Scleddau Gate Inn Scleddau,2024-03-28T14:00:00.000+00:00,busbar,,L3 Active Power,kW,13.41
602248,Scleddau Gate Inn Scleddau,2024-03-28T14:00:00.000+00:00,busbar,,L2 Active Power,kW,38.58
602248,Scleddau Gate Inn Scleddau,2024-03-28T14:00:00.000+00:00,busbar,,L1 Active Power,kW,21.15
602248,Scleddau Gate Inn Scleddau,2024-03-28T14:00:00.000+00:00,busbar,,N Current (RMS),A,81.7
602248,Scleddau Gate Inn Scleddau,2024-03-28T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
602248,Scleddau Gate Inn Scleddau,2024-03-28T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.0
602248,Scleddau Gate Inn Scleddau,2024-03-28T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
602248,Scleddau Gate Inn Scleddau,2024-03-28T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.49
602248,Scleddau Gate Inn Scleddau,2024-03-28T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.21
602248,Scleddau Gate Inn Scleddau,2024-03-28T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.51
602248,Scleddau Gate Inn Scleddau,2024-03-28T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.71
602248,Scleddau Gate Inn Scleddau,2024-03-28T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.44
602248,Scleddau Gate Inn Scleddau,2024-03-28T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.89
602248,Scleddau Gate Inn Scleddau,2024-03-28T13:50:00.000+00:00,feeder,4,N Current (RMS),A,43.2
602248,Scleddau Gate Inn Scleddau,2024-03-28T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,41.5
602248,Scleddau Gate Inn Scleddau,2024-03-28T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,75.4
602248,Scleddau Gate Inn Scleddau,2024-03-28T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,39.6
602248,Scleddau Gate Inn Scleddau,2024-03-28T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
602248,Scleddau Gate Inn Scleddau,2024-03-28T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
602248,Scleddau Gate Inn Scleddau,2024-03-28T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
602248,Scleddau Gate Inn Scleddau,2024-03-28T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.64
602248,Scleddau Gate Inn Scleddau,2024-03-28T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.02
602248,Scleddau Gate Inn Scleddau,2024-03-28T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.32
602248,Scleddau Gate Inn Scleddau,2024-03-28T13:50:00.000+00:00,feeder,3,N Current (RMS),A,18.5
602248,Scleddau Gate Inn Scleddau,2024-03-28T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.0
602248,Scleddau Gate Inn Scleddau,2024-03-28T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.7
602248,Scleddau Gate Inn Scleddau,2024-03-28T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.7
602248,Scleddau Gate Inn Scleddau,2024-03-28T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
602248,Scleddau Gate Inn Scleddau,2024-03-28T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
602248,Scleddau Gate Inn Scleddau,2024-03-28T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.14
602248,Scleddau Gate Inn Scleddau,2024-03-28T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.37
602248,Scleddau Gate Inn Scleddau,2024-03-28T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.15
602248,Scleddau Gate Inn Scleddau,2024-03-28T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.49
602248,Scleddau Gate Inn Scleddau,2024-03-28T13:50:00.000+00:00,feeder,2,N Current (RMS),A,24.9
602248,Scleddau Gate Inn Scleddau,2024-03-28T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.9
602248,Scleddau Gate Inn Scleddau,2024-03-28T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,34.1
602248,Scleddau Gate Inn Scleddau,2024-03-28T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.2
602248,Scleddau Gate Inn Scleddau,2024-03-28T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.69
602248,Scleddau Gate Inn Scleddau,2024-03-28T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
602248,Scleddau Gate Inn Scleddau,2024-03-28T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.49
602248,Scleddau Gate Inn Scleddau,2024-03-28T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.34
602248,Scleddau Gate Inn Scleddau,2024-03-28T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.75
602248,Scleddau Gate Inn Scleddau,2024-03-28T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.48
602248,Scleddau Gate Inn Scleddau,2024-03-28T13:50:00.000+00:00,feeder,1,N Current (RMS),A,32.8
602248,Scleddau Gate Inn Scleddau,2024-03-28T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.8
602248,Scleddau Gate Inn Scleddau,2024-03-28T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,47.1
602248,Scleddau Gate Inn Scleddau,2024-03-28T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,50.2
602248,Scleddau Gate Inn Scleddau,2024-03-28T13:50:00.000+00:00,transformer,,Temperature,C,20.1
602248,Scleddau Gate Inn Scleddau,2024-03-28T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
602248,Scleddau Gate Inn Scleddau,2024-03-28T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
602248,Scleddau Gate Inn Scleddau,2024-03-28T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
602248,Scleddau Gate Inn Scleddau,2024-03-28T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
602248,Scleddau Gate Inn Scleddau,2024-03-28T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
602248,Scleddau Gate Inn Scleddau,2024-03-28T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
602248,Scleddau Gate Inn Scleddau,2024-03-28T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
602248,Scleddau Gate Inn Scleddau,2024-03-28T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
602248,Scleddau Gate Inn Scleddau,2024-03-28T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
602248,Scleddau Gate Inn Scleddau,2024-03-28T13:50:00.000+00:00,busbar,,L3 Active Power,kW,21.05
602248,Scleddau Gate Inn Scleddau,2024-03-28T13:50:00.000+00:00,busbar,,L2 Active Power,kW,38.36
602248,Scleddau Gate Inn Scleddau,2024-03-28T13:50:00.000+00:00,busbar,,L1 Active Power,kW,27.18
602248,Scleddau Gate Inn Scleddau,2024-03-28T13:50:00.000+00:00,busbar,,N Current (RMS),A,70.7
602248,Scleddau Gate Inn Scleddau,2024-03-28T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
602248,Scleddau Gate Inn Scleddau,2024-03-28T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.0
602248,Scleddau Gate Inn Scleddau,2024-03-28T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
602248,Scleddau Gate Inn Scleddau,2024-03-28T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.98
602248,Scleddau Gate Inn Scleddau,2024-03-28T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.39
602248,Scleddau Gate Inn Scleddau,2024-03-28T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.48
602248,Scleddau Gate Inn Scleddau,2024-03-28T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.22
602248,Scleddau Gate Inn Scleddau,2024-03-28T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.02
602248,Scleddau Gate Inn Scleddau,2024-03-28T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.12
602248,Scleddau Gate Inn Scleddau,2024-03-28T13:40:00.000+00:00,feeder,4,N Current (RMS),A,24.4
602248,Scleddau Gate Inn Scleddau,2024-03-28T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,43.8
602248,Scleddau Gate Inn Scleddau,2024-03-28T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,42.9
602248,Scleddau Gate Inn Scleddau,2024-03-28T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,58.9
602248,Scleddau Gate Inn Scleddau,2024-03-28T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
602248,Scleddau Gate Inn Scleddau,2024-03-28T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
602248,Scleddau Gate Inn Scleddau,2024-03-28T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
602248,Scleddau Gate Inn Scleddau,2024-03-28T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.82
602248,Scleddau Gate Inn Scleddau,2024-03-28T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.61
602248,Scleddau Gate Inn Scleddau,2024-03-28T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.49
602248,Scleddau Gate Inn Scleddau,2024-03-28T13:40:00.000+00:00,feeder,3,N Current (RMS),A,25.0
602248,Scleddau Gate Inn Scleddau,2024-03-28T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.3
602248,Scleddau Gate Inn Scleddau,2024-03-28T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.2
602248,Scleddau Gate Inn Scleddau,2024-03-28T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,31.9
602248,Scleddau Gate Inn Scleddau,2024-03-28T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
602248,Scleddau Gate Inn Scleddau,2024-03-28T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
602248,Scleddau Gate Inn Scleddau,2024-03-28T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
602248,Scleddau Gate Inn Scleddau,2024-03-28T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.61
602248,Scleddau Gate Inn Scleddau,2024-03-28T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.48
602248,Scleddau Gate Inn Scleddau,2024-03-28T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.54
602248,Scleddau Gate Inn Scleddau,2024-03-28T13:40:00.000+00:00,feeder,2,N Current (RMS),A,18.9
602248,Scleddau Gate Inn Scleddau,2024-03-28T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.6
602248,Scleddau Gate Inn Scleddau,2024-03-28T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.3
602248,Scleddau Gate Inn Scleddau,2024-03-28T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.4
602248,Scleddau Gate Inn Scleddau,2024-03-28T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.28
602248,Scleddau Gate Inn Scleddau,2024-03-28T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.83
602248,Scleddau Gate Inn Scleddau,2024-03-28T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.62
602248,Scleddau Gate Inn Scleddau,2024-03-28T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.06
602248,Scleddau Gate Inn Scleddau,2024-03-28T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.07
602248,Scleddau Gate Inn Scleddau,2024-03-28T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.76
602248,Scleddau Gate Inn Scleddau,2024-03-28T13:40:00.000+00:00,feeder,1,N Current (RMS),A,35.9
602248,Scleddau Gate Inn Scleddau,2024-03-28T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.6
602248,Scleddau Gate Inn Scleddau,2024-03-28T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,51.0
602248,Scleddau Gate Inn Scleddau,2024-03-28T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,62.8
602248,Scleddau Gate Inn Scleddau,2024-03-28T13:40:00.000+00:00,transformer,,Temperature,C,20.0
602248,Scleddau Gate Inn Scleddau,2024-03-28T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
602248,Scleddau Gate Inn Scleddau,2024-03-28T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
602248,Scleddau Gate Inn Scleddau,2024-03-28T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
602248,Scleddau Gate Inn Scleddau,2024-03-28T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
602248,Scleddau Gate Inn Scleddau,2024-03-28T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
602248,Scleddau Gate Inn Scleddau,2024-03-28T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
602248,Scleddau Gate Inn Scleddau,2024-03-28T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
602248,Scleddau Gate Inn Scleddau,2024-03-28T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
602248,Scleddau Gate Inn Scleddau,2024-03-28T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
602248,Scleddau Gate Inn Scleddau,2024-03-28T13:40:00.000+00:00,busbar,,L3 Active Power,kW,25.71
602248,Scleddau Gate Inn Scleddau,2024-03-28T13:40:00.000+00:00,busbar,,L2 Active Power,kW,30.2
602248,Scleddau Gate Inn Scleddau,2024-03-28T13:40:00.000+00:00,busbar,,L1 Active Power,kW,40.9
602248,Scleddau Gate Inn Scleddau,2024-03-28T13:40:00.000+00:00,busbar,,N Current (RMS),A,73.3
602248,Scleddau Gate Inn Scleddau,2024-03-28T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
602248,Scleddau Gate Inn Scleddau,2024-03-28T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
602248,Scleddau Gate Inn Scleddau,2024-03-28T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.9
602248,Scleddau Gate Inn Scleddau,2024-03-28T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.15
602248,Scleddau Gate Inn Scleddau,2024-03-28T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.46
602248,Scleddau Gate Inn Scleddau,2024-03-28T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.41
602248,Scleddau Gate Inn Scleddau,2024-03-28T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.06
602248,Scleddau Gate Inn Scleddau,2024-03-28T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.86
602248,Scleddau Gate Inn Scleddau,2024-03-28T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,18.83
602248,Scleddau Gate Inn Scleddau,2024-03-28T13:30:00.000+00:00,feeder,4,N Current (RMS),A,47.3
602248,Scleddau Gate Inn Scleddau,2024-03-28T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,26.6
602248,Scleddau Gate Inn Scleddau,2024-03-28T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,45.9
602248,Scleddau Gate Inn Scleddau,2024-03-28T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,79.0
602248,Scleddau Gate Inn Scleddau,2024-03-28T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
602248,Scleddau Gate Inn Scleddau,2024-03-28T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.83
602248,Scleddau Gate Inn Scleddau,2024-03-28T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
602248,Scleddau Gate Inn Scleddau,2024-03-28T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.37
602248,Scleddau Gate Inn Scleddau,2024-03-28T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.53
602248,Scleddau Gate Inn Scleddau,2024-03-28T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.56
602248,Scleddau Gate Inn Scleddau,2024-03-28T13:30:00.000+00:00,feeder,3,N Current (RMS),A,26.6
602248,Scleddau Gate Inn Scleddau,2024-03-28T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,33.0
602248,Scleddau Gate Inn Scleddau,2024-03-28T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.4
602248,Scleddau Gate Inn Scleddau,2024-03-28T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,28.2
602248,Scleddau Gate Inn Scleddau,2024-03-28T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
602248,Scleddau Gate Inn Scleddau,2024-03-28T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
602248,Scleddau Gate Inn Scleddau,2024-03-28T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
602248,Scleddau Gate Inn Scleddau,2024-03-28T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.03
602248,Scleddau Gate Inn Scleddau,2024-03-28T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.35
602248,Scleddau Gate Inn Scleddau,2024-03-28T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.69
602248,Scleddau Gate Inn Scleddau,2024-03-28T13:30:00.000+00:00,feeder,2,N Current (RMS),A,19.9
602248,Scleddau Gate Inn Scleddau,2024-03-28T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.8
602248,Scleddau Gate Inn Scleddau,2024-03-28T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.9
602248,Scleddau Gate Inn Scleddau,2024-03-28T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.9
602248,Scleddau Gate Inn Scleddau,2024-03-28T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.46
602248,Scleddau Gate Inn Scleddau,2024-03-28T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.26
602248,Scleddau Gate Inn Scleddau,2024-03-28T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.52
602248,Scleddau Gate Inn Scleddau,2024-03-28T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.46
602248,Scleddau Gate Inn Scleddau,2024-03-28T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.55
602248,Scleddau Gate Inn Scleddau,2024-03-28T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.92
602248,Scleddau Gate Inn Scleddau,2024-03-28T13:30:00.000+00:00,feeder,1,N Current (RMS),A,32.2
602248,Scleddau Gate Inn Scleddau,2024-03-28T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.3
602248,Scleddau Gate Inn Scleddau,2024-03-28T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.5
602248,Scleddau Gate Inn Scleddau,2024-03-28T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,51.4
602248,Scleddau Gate Inn Scleddau,2024-03-28T13:30:00.000+00:00,transformer,,Temperature,C,19.8
602248,Scleddau Gate Inn Scleddau,2024-03-28T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
602248,Scleddau Gate Inn Scleddau,2024-03-28T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
602248,Scleddau Gate Inn Scleddau,2024-03-28T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
602248,Scleddau Gate Inn Scleddau,2024-03-28T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
602248,Scleddau Gate Inn Scleddau,2024-03-28T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
602248,Scleddau Gate Inn Scleddau,2024-03-28T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
602248,Scleddau Gate Inn Scleddau,2024-03-28T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
602248,Scleddau Gate Inn Scleddau,2024-03-28T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
602248,Scleddau Gate Inn Scleddau,2024-03-28T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
602248,Scleddau Gate Inn Scleddau,2024-03-28T13:30:00.000+00:00,busbar,,L3 Active Power,kW,25.92
602248,Scleddau Gate Inn Scleddau,2024-03-28T13:30:00.000+00:00,busbar,,L2 Active Power,kW,27.29
602248,Scleddau Gate Inn Scleddau,2024-03-28T13:30:00.000+00:00,busbar,,L1 Active Power,kW,41.0
602248,Scleddau Gate Inn Scleddau,2024-03-28T13:30:00.000+00:00,busbar,,N Current (RMS),A,75.7
602248,Scleddau Gate Inn Scleddau,2024-03-28T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
602248,Scleddau Gate Inn Scleddau,2024-03-28T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
602248,Scleddau Gate Inn Scleddau,2024-03-28T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.7
602248,Scleddau Gate Inn Scleddau,2024-03-28T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.84
602248,Scleddau Gate Inn Scleddau,2024-03-28T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.28
602248,Scleddau Gate Inn Scleddau,2024-03-28T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
602248,Scleddau Gate Inn Scleddau,2024-03-28T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.63
602248,Scleddau Gate Inn Scleddau,2024-03-28T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.81
602248,Scleddau Gate Inn Scleddau,2024-03-28T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.9
602248,Scleddau Gate Inn Scleddau,2024-03-28T13:20:00.000+00:00,feeder,4,N Current (RMS),A,39.8
602248,Scleddau Gate Inn Scleddau,2024-03-28T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,33.5
602248,Scleddau Gate Inn Scleddau,2024-03-28T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,46.1
602248,Scleddau Gate Inn Scleddau,2024-03-28T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,72.4
602248,Scleddau Gate Inn Scleddau,2024-03-28T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
602248,Scleddau Gate Inn Scleddau,2024-03-28T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
602248,Scleddau Gate Inn Scleddau,2024-03-28T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
602248,Scleddau Gate Inn Scleddau,2024-03-28T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.9
602248,Scleddau Gate Inn Scleddau,2024-03-28T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.16
602248,Scleddau Gate Inn Scleddau,2024-03-28T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.92
602248,Scleddau Gate Inn Scleddau,2024-03-28T13:20:00.000+00:00,feeder,3,N Current (RMS),A,23.9
602248,Scleddau Gate Inn Scleddau,2024-03-28T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,27.7
602248,Scleddau Gate Inn Scleddau,2024-03-28T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.9
602248,Scleddau Gate Inn Scleddau,2024-03-28T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,21.4
602248,Scleddau Gate Inn Scleddau,2024-03-28T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.75
602248,Scleddau Gate Inn Scleddau,2024-03-28T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
602248,Scleddau Gate Inn Scleddau,2024-03-28T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.05
602248,Scleddau Gate Inn Scleddau,2024-03-28T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.77
602248,Scleddau Gate Inn Scleddau,2024-03-28T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.56
602248,Scleddau Gate Inn Scleddau,2024-03-28T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.67
602248,Scleddau Gate Inn Scleddau,2024-03-28T13:20:00.000+00:00,feeder,2,N Current (RMS),A,24.2
602248,Scleddau Gate Inn Scleddau,2024-03-28T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,42.3
602248,Scleddau Gate Inn Scleddau,2024-03-28T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.8
602248,Scleddau Gate Inn Scleddau,2024-03-28T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.0
602248,Scleddau Gate Inn Scleddau,2024-03-28T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.42
602248,Scleddau Gate Inn Scleddau,2024-03-28T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
602248,Scleddau Gate Inn Scleddau,2024-03-28T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.57
602248,Scleddau Gate Inn Scleddau,2024-03-28T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.18
602248,Scleddau Gate Inn Scleddau,2024-03-28T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.14
602248,Scleddau Gate Inn Scleddau,2024-03-28T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.8
602248,Scleddau Gate Inn Scleddau,2024-03-28T13:20:00.000+00:00,feeder,1,N Current (RMS),A,36.4
602248,Scleddau Gate Inn Scleddau,2024-03-28T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.8
602248,Scleddau Gate Inn Scleddau,2024-03-28T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.8
602248,Scleddau Gate Inn Scleddau,2024-03-28T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,55.6
602248,Scleddau Gate Inn Scleddau,2024-03-28T13:20:00.000+00:00,transformer,,Temperature,C,19.7
602248,Scleddau Gate Inn Scleddau,2024-03-28T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
602248,Scleddau Gate Inn Scleddau,2024-03-28T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
602248,Scleddau Gate Inn Scleddau,2024-03-28T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
602248,Scleddau Gate Inn Scleddau,2024-03-28T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
602248,Scleddau Gate Inn Scleddau,2024-03-28T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
602248,Scleddau Gate Inn Scleddau,2024-03-28T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
602248,Scleddau Gate Inn Scleddau,2024-03-28T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
602248,Scleddau Gate Inn Scleddau,2024-03-28T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
602248,Scleddau Gate Inn Scleddau,2024-03-28T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
602248,Scleddau Gate Inn Scleddau,2024-03-28T13:20:00.000+00:00,busbar,,L3 Active Power,kW,28.47
602248,Scleddau Gate Inn Scleddau,2024-03-28T13:20:00.000+00:00,busbar,,L2 Active Power,kW,25.67
602248,Scleddau Gate Inn Scleddau,2024-03-28T13:20:00.000+00:00,busbar,,L1 Active Power,kW,39.29
602248,Scleddau Gate Inn Scleddau,2024-03-28T13:20:00.000+00:00,busbar,,N Current (RMS),A,77.0
602248,Scleddau Gate Inn Scleddau,2024-03-28T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
602248,Scleddau Gate Inn Scleddau,2024-03-28T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
602248,Scleddau Gate Inn Scleddau,2024-03-28T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.5
602248,Scleddau Gate Inn Scleddau,2024-03-28T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.91
602248,Scleddau Gate Inn Scleddau,2024-03-28T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.75
602248,Scleddau Gate Inn Scleddau,2024-03-28T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.49
602248,Scleddau Gate Inn Scleddau,2024-03-28T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.04
602248,Scleddau Gate Inn Scleddau,2024-03-28T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.07
602248,Scleddau Gate Inn Scleddau,2024-03-28T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.19
602248,Scleddau Gate Inn Scleddau,2024-03-28T13:10:00.000+00:00,feeder,4,N Current (RMS),A,17.3
602248,Scleddau Gate Inn Scleddau,2024-03-28T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,39.2
602248,Scleddau Gate Inn Scleddau,2024-03-28T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,43.2
602248,Scleddau Gate Inn Scleddau,2024-03-28T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,38.8
602248,Scleddau Gate Inn Scleddau,2024-03-28T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
602248,Scleddau Gate Inn Scleddau,2024-03-28T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
602248,Scleddau Gate Inn Scleddau,2024-03-28T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
602248,Scleddau Gate Inn Scleddau,2024-03-28T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.15
602248,Scleddau Gate Inn Scleddau,2024-03-28T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.99
602248,Scleddau Gate Inn Scleddau,2024-03-28T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.01
602248,Scleddau Gate Inn Scleddau,2024-03-28T13:10:00.000+00:00,feeder,3,N Current (RMS),A,9.0
602248,Scleddau Gate Inn Scleddau,2024-03-28T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.1
602248,Scleddau Gate Inn Scleddau,2024-03-28T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.6
602248,Scleddau Gate Inn Scleddau,2024-03-28T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.4
602248,Scleddau Gate Inn Scleddau,2024-03-28T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.73
602248,Scleddau Gate Inn Scleddau,2024-03-28T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
602248,Scleddau Gate Inn Scleddau,2024-03-28T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
602248,Scleddau Gate Inn Scleddau,2024-03-28T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.83
602248,Scleddau Gate Inn Scleddau,2024-03-28T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.52
602248,Scleddau Gate Inn Scleddau,2024-03-28T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.64
602248,Scleddau Gate Inn Scleddau,2024-03-28T13:10:00.000+00:00,feeder,2,N Current (RMS),A,34.6
602248,Scleddau Gate Inn Scleddau,2024-03-28T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,49.4
602248,Scleddau Gate Inn Scleddau,2024-03-28T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.6
602248,Scleddau Gate Inn Scleddau,2024-03-28T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.1
602248,Scleddau Gate Inn Scleddau,2024-03-28T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.26
602248,Scleddau Gate Inn Scleddau,2024-03-28T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
602248,Scleddau Gate Inn Scleddau,2024-03-28T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.71
602248,Scleddau Gate Inn Scleddau,2024-03-28T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.78
602248,Scleddau Gate Inn Scleddau,2024-03-28T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.69
602248,Scleddau Gate Inn Scleddau,2024-03-28T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.31
602248,Scleddau Gate Inn Scleddau,2024-03-28T13:10:00.000+00:00,feeder,1,N Current (RMS),A,32.2
602248,Scleddau Gate Inn Scleddau,2024-03-28T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.6
602248,Scleddau Gate Inn Scleddau,2024-03-28T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.3
602248,Scleddau Gate Inn Scleddau,2024-03-28T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,49.3
602248,Scleddau Gate Inn Scleddau,2024-03-28T13:10:00.000+00:00,transformer,,Temperature,C,19.6
602248,Scleddau Gate Inn Scleddau,2024-03-28T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
602248,Scleddau Gate Inn Scleddau,2024-03-28T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
602248,Scleddau Gate Inn Scleddau,2024-03-28T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
602248,Scleddau Gate Inn Scleddau,2024-03-28T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
602248,Scleddau Gate Inn Scleddau,2024-03-28T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
602248,Scleddau Gate Inn Scleddau,2024-03-28T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
602248,Scleddau Gate Inn Scleddau,2024-03-28T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
602248,Scleddau Gate Inn Scleddau,2024-03-28T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
602248,Scleddau Gate Inn Scleddau,2024-03-28T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
602248,Scleddau Gate Inn Scleddau,2024-03-28T13:10:00.000+00:00,busbar,,L3 Active Power,kW,29.79
602248,Scleddau Gate Inn Scleddau,2024-03-28T13:10:00.000+00:00,busbar,,L2 Active Power,kW,24.28
602248,Scleddau Gate Inn Scleddau,2024-03-28T13:10:00.000+00:00,busbar,,L1 Active Power,kW,26.15
602248,Scleddau Gate Inn Scleddau,2024-03-28T13:10:00.000+00:00,busbar,,N Current (RMS),A,57.6
602248,Scleddau Gate Inn Scleddau,2024-03-28T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.2
602248,Scleddau Gate Inn Scleddau,2024-03-28T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
602248,Scleddau Gate Inn Scleddau,2024-03-28T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
602248,Scleddau Gate Inn Scleddau,2024-03-28T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
602248,Scleddau Gate Inn Scleddau,2024-03-28T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.95
602248,Scleddau Gate Inn Scleddau,2024-03-28T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.81
602248,Scleddau Gate Inn Scleddau,2024-03-28T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.12
602248,Scleddau Gate Inn Scleddau,2024-03-28T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.68
