Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
602248,Scleddau Gate Inn Scleddau,2024-03-28T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.15
602248,Scleddau Gate Inn Scleddau,2024-03-28T13:00:00.000+00:00,feeder,4,N Current (RMS),A,18.6
602248,Scleddau Gate Inn Scleddau,2024-03-28T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,47.9
602248,Scleddau Gate Inn Scleddau,2024-03-28T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,46.3
602248,Scleddau Gate Inn Scleddau,2024-03-28T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,43.3
602248,Scleddau Gate Inn Scleddau,2024-03-28T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
602248,Scleddau Gate Inn Scleddau,2024-03-28T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
602248,Scleddau Gate Inn Scleddau,2024-03-28T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
602248,Scleddau Gate Inn Scleddau,2024-03-28T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.14
602248,Scleddau Gate Inn Scleddau,2024-03-28T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.63
602248,Scleddau Gate Inn Scleddau,2024-03-28T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.16
602248,Scleddau Gate Inn Scleddau,2024-03-28T13:00:00.000+00:00,feeder,3,N Current (RMS),A,11.0
602248,Scleddau Gate Inn Scleddau,2024-03-28T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.0
602248,Scleddau Gate Inn Scleddau,2024-03-28T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.4
602248,Scleddau Gate Inn Scleddau,2024-03-28T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.1
602248,Scleddau Gate Inn Scleddau,2024-03-28T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.68
602248,Scleddau Gate Inn Scleddau,2024-03-28T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
602248,Scleddau Gate Inn Scleddau,2024-03-28T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
602248,Scleddau Gate Inn Scleddau,2024-03-28T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.93
602248,Scleddau Gate Inn Scleddau,2024-03-28T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.93
602248,Scleddau Gate Inn Scleddau,2024-03-28T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.43
602248,Scleddau Gate Inn Scleddau,2024-03-28T13:00:00.000+00:00,feeder,2,N Current (RMS),A,30.7
602248,Scleddau Gate Inn Scleddau,2024-03-28T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,50.3
602248,Scleddau Gate Inn Scleddau,2024-03-28T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.5
602248,Scleddau Gate Inn Scleddau,2024-03-28T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.8
602248,Scleddau Gate Inn Scleddau,2024-03-28T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.41
602248,Scleddau Gate Inn Scleddau,2024-03-28T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
602248,Scleddau Gate Inn Scleddau,2024-03-28T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.69
602248,Scleddau Gate Inn Scleddau,2024-03-28T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.89
602248,Scleddau Gate Inn Scleddau,2024-03-28T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.23
602248,Scleddau Gate Inn Scleddau,2024-03-28T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.73
602248,Scleddau Gate Inn Scleddau,2024-03-28T13:00:00.000+00:00,feeder,1,N Current (RMS),A,31.0
602248,Scleddau Gate Inn Scleddau,2024-03-28T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.0
602248,Scleddau Gate Inn Scleddau,2024-03-28T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.2
602248,Scleddau Gate Inn Scleddau,2024-03-28T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,48.0
602248,Scleddau Gate Inn Scleddau,2024-03-28T13:00:00.000+00:00,transformer,,Temperature,C,19.6
602248,Scleddau Gate Inn Scleddau,2024-03-28T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
602248,Scleddau Gate Inn Scleddau,2024-03-28T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
602248,Scleddau Gate Inn Scleddau,2024-03-28T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
602248,Scleddau Gate Inn Scleddau,2024-03-28T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
602248,Scleddau Gate Inn Scleddau,2024-03-28T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
602248,Scleddau Gate Inn Scleddau,2024-03-28T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
602248,Scleddau Gate Inn Scleddau,2024-03-28T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
602248,Scleddau Gate Inn Scleddau,2024-03-28T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
602248,Scleddau Gate Inn Scleddau,2024-03-28T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
602248,Scleddau Gate Inn Scleddau,2024-03-28T13:00:00.000+00:00,busbar,,L3 Active Power,kW,30.09
602248,Scleddau Gate Inn Scleddau,2024-03-28T13:00:00.000+00:00,busbar,,L2 Active Power,kW,25.48
602248,Scleddau Gate Inn Scleddau,2024-03-28T13:00:00.000+00:00,busbar,,L1 Active Power,kW,27.47
602248,Scleddau Gate Inn Scleddau,2024-03-28T13:00:00.000+00:00,busbar,,N Current (RMS),A,62.0
602248,Scleddau Gate Inn Scleddau,2024-03-28T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
602248,Scleddau Gate Inn Scleddau,2024-03-28T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
602248,Scleddau Gate Inn Scleddau,2024-03-28T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
602248,Scleddau Gate Inn Scleddau,2024-03-28T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.92
602248,Scleddau Gate Inn Scleddau,2024-03-28T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.76
602248,Scleddau Gate Inn Scleddau,2024-03-28T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.69
602248,Scleddau Gate Inn Scleddau,2024-03-28T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.62
602248,Scleddau Gate Inn Scleddau,2024-03-28T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.58
602248,Scleddau Gate Inn Scleddau,2024-03-28T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.95
602248,Scleddau Gate Inn Scleddau,2024-03-28T12:50:00.000+00:00,feeder,4,N Current (RMS),A,18.2
602248,Scleddau Gate Inn Scleddau,2024-03-28T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,49.7
602248,Scleddau Gate Inn Scleddau,2024-03-28T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,41.7
602248,Scleddau Gate Inn Scleddau,2024-03-28T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,42.8
602248,Scleddau Gate Inn Scleddau,2024-03-28T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
602248,Scleddau Gate Inn Scleddau,2024-03-28T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
602248,Scleddau Gate Inn Scleddau,2024-03-28T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
602248,Scleddau Gate Inn Scleddau,2024-03-28T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.85
602248,Scleddau Gate Inn Scleddau,2024-03-28T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.95
602248,Scleddau Gate Inn Scleddau,2024-03-28T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.38
602248,Scleddau Gate Inn Scleddau,2024-03-28T12:50:00.000+00:00,feeder,3,N Current (RMS),A,5.6
602248,Scleddau Gate Inn Scleddau,2024-03-28T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.0
602248,Scleddau Gate Inn Scleddau,2024-03-28T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.9
602248,Scleddau Gate Inn Scleddau,2024-03-28T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.5
602248,Scleddau Gate Inn Scleddau,2024-03-28T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
602248,Scleddau Gate Inn Scleddau,2024-03-28T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.2
602248,Scleddau Gate Inn Scleddau,2024-03-28T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
602248,Scleddau Gate Inn Scleddau,2024-03-28T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.17
602248,Scleddau Gate Inn Scleddau,2024-03-28T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.59
602248,Scleddau Gate Inn Scleddau,2024-03-28T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.27
602248,Scleddau Gate Inn Scleddau,2024-03-28T12:50:00.000+00:00,feeder,2,N Current (RMS),A,30.6
602248,Scleddau Gate Inn Scleddau,2024-03-28T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,36.4
602248,Scleddau Gate Inn Scleddau,2024-03-28T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,45.1
602248,Scleddau Gate Inn Scleddau,2024-03-28T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.2
602248,Scleddau Gate Inn Scleddau,2024-03-28T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.19
602248,Scleddau Gate Inn Scleddau,2024-03-28T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
602248,Scleddau Gate Inn Scleddau,2024-03-28T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.56
602248,Scleddau Gate Inn Scleddau,2024-03-28T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.64
602248,Scleddau Gate Inn Scleddau,2024-03-28T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.09
602248,Scleddau Gate Inn Scleddau,2024-03-28T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.65
602248,Scleddau Gate Inn Scleddau,2024-03-28T12:50:00.000+00:00,feeder,1,N Current (RMS),A,22.7
602248,Scleddau Gate Inn Scleddau,2024-03-28T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.2
602248,Scleddau Gate Inn Scleddau,2024-03-28T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.0
602248,Scleddau Gate Inn Scleddau,2024-03-28T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,31.2
602248,Scleddau Gate Inn Scleddau,2024-03-28T12:50:00.000+00:00,transformer,,Temperature,C,19.6
602248,Scleddau Gate Inn Scleddau,2024-03-28T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
602248,Scleddau Gate Inn Scleddau,2024-03-28T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
602248,Scleddau Gate Inn Scleddau,2024-03-28T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
602248,Scleddau Gate Inn Scleddau,2024-03-28T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
602248,Scleddau Gate Inn Scleddau,2024-03-28T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
602248,Scleddau Gate Inn Scleddau,2024-03-28T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
602248,Scleddau Gate Inn Scleddau,2024-03-28T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
602248,Scleddau Gate Inn Scleddau,2024-03-28T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
602248,Scleddau Gate Inn Scleddau,2024-03-28T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
602248,Scleddau Gate Inn Scleddau,2024-03-28T12:50:00.000+00:00,busbar,,L3 Active Power,kW,27.28
602248,Scleddau Gate Inn Scleddau,2024-03-28T12:50:00.000+00:00,busbar,,L2 Active Power,kW,28.22
602248,Scleddau Gate Inn Scleddau,2024-03-28T12:50:00.000+00:00,busbar,,L1 Active Power,kW,21.25
602248,Scleddau Gate Inn Scleddau,2024-03-28T12:50:00.000+00:00,busbar,,N Current (RMS),A,55.9
602248,Scleddau Gate Inn Scleddau,2024-03-28T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
602248,Scleddau Gate Inn Scleddau,2024-03-28T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
602248,Scleddau Gate Inn Scleddau,2024-03-28T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
602248,Scleddau Gate Inn Scleddau,2024-03-28T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.91
602248,Scleddau Gate Inn Scleddau,2024-03-28T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.52
602248,Scleddau Gate Inn Scleddau,2024-03-28T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.49
602248,Scleddau Gate Inn Scleddau,2024-03-28T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.8
602248,Scleddau Gate Inn Scleddau,2024-03-28T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.97
602248,Scleddau Gate Inn Scleddau,2024-03-28T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.71
602248,Scleddau Gate Inn Scleddau,2024-03-28T12:40:00.000+00:00,feeder,4,N Current (RMS),A,25.6
602248,Scleddau Gate Inn Scleddau,2024-03-28T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,34.2
602248,Scleddau Gate Inn Scleddau,2024-03-28T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,55.8
602248,Scleddau Gate Inn Scleddau,2024-03-28T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,33.4
602248,Scleddau Gate Inn Scleddau,2024-03-28T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
602248,Scleddau Gate Inn Scleddau,2024-03-28T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
602248,Scleddau Gate Inn Scleddau,2024-03-28T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
602248,Scleddau Gate Inn Scleddau,2024-03-28T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.25
602248,Scleddau Gate Inn Scleddau,2024-03-28T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.99
602248,Scleddau Gate Inn Scleddau,2024-03-28T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.31
602248,Scleddau Gate Inn Scleddau,2024-03-28T12:40:00.000+00:00,feeder,3,N Current (RMS),A,10.1
602248,Scleddau Gate Inn Scleddau,2024-03-28T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.3
602248,Scleddau Gate Inn Scleddau,2024-03-28T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.9
602248,Scleddau Gate Inn Scleddau,2024-03-28T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.6
602248,Scleddau Gate Inn Scleddau,2024-03-28T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
602248,Scleddau Gate Inn Scleddau,2024-03-28T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.45
602248,Scleddau Gate Inn Scleddau,2024-03-28T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.64
602248,Scleddau Gate Inn Scleddau,2024-03-28T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.66
602248,Scleddau Gate Inn Scleddau,2024-03-28T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.98
602248,Scleddau Gate Inn Scleddau,2024-03-28T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.96
602248,Scleddau Gate Inn Scleddau,2024-03-28T12:40:00.000+00:00,feeder,2,N Current (RMS),A,37.5
602248,Scleddau Gate Inn Scleddau,2024-03-28T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.6
602248,Scleddau Gate Inn Scleddau,2024-03-28T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,56.8
602248,Scleddau Gate Inn Scleddau,2024-03-28T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.2
602248,Scleddau Gate Inn Scleddau,2024-03-28T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.19
602248,Scleddau Gate Inn Scleddau,2024-03-28T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
602248,Scleddau Gate Inn Scleddau,2024-03-28T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.61
602248,Scleddau Gate Inn Scleddau,2024-03-28T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.63
602248,Scleddau Gate Inn Scleddau,2024-03-28T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.38
602248,Scleddau Gate Inn Scleddau,2024-03-28T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.14
602248,Scleddau Gate Inn Scleddau,2024-03-28T12:40:00.000+00:00,feeder,1,N Current (RMS),A,21.0
602248,Scleddau Gate Inn Scleddau,2024-03-28T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.4
602248,Scleddau Gate Inn Scleddau,2024-03-28T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.3
602248,Scleddau Gate Inn Scleddau,2024-03-28T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,37.3
602248,Scleddau Gate Inn Scleddau,2024-03-28T12:40:00.000+00:00,transformer,,Temperature,C,19.6
602248,Scleddau Gate Inn Scleddau,2024-03-28T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
602248,Scleddau Gate Inn Scleddau,2024-03-28T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
602248,Scleddau Gate Inn Scleddau,2024-03-28T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
602248,Scleddau Gate Inn Scleddau,2024-03-28T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
602248,Scleddau Gate Inn Scleddau,2024-03-28T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
602248,Scleddau Gate Inn Scleddau,2024-03-28T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
602248,Scleddau Gate Inn Scleddau,2024-03-28T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
602248,Scleddau Gate Inn Scleddau,2024-03-28T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
602248,Scleddau Gate Inn Scleddau,2024-03-28T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
602248,Scleddau Gate Inn Scleddau,2024-03-28T12:40:00.000+00:00,busbar,,L3 Active Power,kW,19.33
602248,Scleddau Gate Inn Scleddau,2024-03-28T12:40:00.000+00:00,busbar,,L2 Active Power,kW,36.32
602248,Scleddau Gate Inn Scleddau,2024-03-28T12:40:00.000+00:00,busbar,,L1 Active Power,kW,24.12
602248,Scleddau Gate Inn Scleddau,2024-03-28T12:40:00.000+00:00,busbar,,N Current (RMS),A,67.3
602248,Scleddau Gate Inn Scleddau,2024-03-28T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
602248,Scleddau Gate Inn Scleddau,2024-03-28T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.1
602248,Scleddau Gate Inn Scleddau,2024-03-28T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
602248,Scleddau Gate Inn Scleddau,2024-03-28T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.82
602248,Scleddau Gate Inn Scleddau,2024-03-28T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.62
602248,Scleddau Gate Inn Scleddau,2024-03-28T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.76
602248,Scleddau Gate Inn Scleddau,2024-03-28T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.83
602248,Scleddau Gate Inn Scleddau,2024-03-28T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.02
602248,Scleddau Gate Inn Scleddau,2024-03-28T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.97
602248,Scleddau Gate Inn Scleddau,2024-03-28T12:30:00.000+00:00,feeder,4,N Current (RMS),A,29.5
602248,Scleddau Gate Inn Scleddau,2024-03-28T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,53.5
602248,Scleddau Gate Inn Scleddau,2024-03-28T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,52.0
602248,Scleddau Gate Inn Scleddau,2024-03-28T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,30.9
602248,Scleddau Gate Inn Scleddau,2024-03-28T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
602248,Scleddau Gate Inn Scleddau,2024-03-28T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
602248,Scleddau Gate Inn Scleddau,2024-03-28T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
602248,Scleddau Gate Inn Scleddau,2024-03-28T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.53
602248,Scleddau Gate Inn Scleddau,2024-03-28T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.41
602248,Scleddau Gate Inn Scleddau,2024-03-28T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.69
602248,Scleddau Gate Inn Scleddau,2024-03-28T12:30:00.000+00:00,feeder,3,N Current (RMS),A,15.6
602248,Scleddau Gate Inn Scleddau,2024-03-28T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.2
602248,Scleddau Gate Inn Scleddau,2024-03-28T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.4
602248,Scleddau Gate Inn Scleddau,2024-03-28T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,20.5
602248,Scleddau Gate Inn Scleddau,2024-03-28T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
602248,Scleddau Gate Inn Scleddau,2024-03-28T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
602248,Scleddau Gate Inn Scleddau,2024-03-28T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
602248,Scleddau Gate Inn Scleddau,2024-03-28T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.72
602248,Scleddau Gate Inn Scleddau,2024-03-28T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.78
602248,Scleddau Gate Inn Scleddau,2024-03-28T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.81
602248,Scleddau Gate Inn Scleddau,2024-03-28T12:30:00.000+00:00,feeder,2,N Current (RMS),A,23.8
602248,Scleddau Gate Inn Scleddau,2024-03-28T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.4
602248,Scleddau Gate Inn Scleddau,2024-03-28T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,38.4
602248,Scleddau Gate Inn Scleddau,2024-03-28T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.7
602248,Scleddau Gate Inn Scleddau,2024-03-28T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.13
602248,Scleddau Gate Inn Scleddau,2024-03-28T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
602248,Scleddau Gate Inn Scleddau,2024-03-28T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.17
602248,Scleddau Gate Inn Scleddau,2024-03-28T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.76
602248,Scleddau Gate Inn Scleddau,2024-03-28T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.84
602248,Scleddau Gate Inn Scleddau,2024-03-28T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.38
602248,Scleddau Gate Inn Scleddau,2024-03-28T12:30:00.000+00:00,feeder,1,N Current (RMS),A,27.1
602248,Scleddau Gate Inn Scleddau,2024-03-28T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.7
602248,Scleddau Gate Inn Scleddau,2024-03-28T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,34.4
602248,Scleddau Gate Inn Scleddau,2024-03-28T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,41.7
602248,Scleddau Gate Inn Scleddau,2024-03-28T12:30:00.000+00:00,transformer,,Temperature,C,19.7
602248,Scleddau Gate Inn Scleddau,2024-03-28T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
602248,Scleddau Gate Inn Scleddau,2024-03-28T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
602248,Scleddau Gate Inn Scleddau,2024-03-28T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
602248,Scleddau Gate Inn Scleddau,2024-03-28T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
602248,Scleddau Gate Inn Scleddau,2024-03-28T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
602248,Scleddau Gate Inn Scleddau,2024-03-28T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
602248,Scleddau Gate Inn Scleddau,2024-03-28T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
602248,Scleddau Gate Inn Scleddau,2024-03-28T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
602248,Scleddau Gate Inn Scleddau,2024-03-28T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
602248,Scleddau Gate Inn Scleddau,2024-03-28T12:30:00.000+00:00,busbar,,L3 Active Power,kW,22.84
602248,Scleddau Gate Inn Scleddau,2024-03-28T12:30:00.000+00:00,busbar,,L2 Active Power,kW,31.04
602248,Scleddau Gate Inn Scleddau,2024-03-28T12:30:00.000+00:00,busbar,,L1 Active Power,kW,22.85
602248,Scleddau Gate Inn Scleddau,2024-03-28T12:30:00.000+00:00,busbar,,N Current (RMS),A,57.0
602248,Scleddau Gate Inn Scleddau,2024-03-28T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
602248,Scleddau Gate Inn Scleddau,2024-03-28T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
602248,Scleddau Gate Inn Scleddau,2024-03-28T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
602248,Scleddau Gate Inn Scleddau,2024-03-28T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
602248,Scleddau Gate Inn Scleddau,2024-03-28T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.45
602248,Scleddau Gate Inn Scleddau,2024-03-28T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.76
602248,Scleddau Gate Inn Scleddau,2024-03-28T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.87
602248,Scleddau Gate Inn Scleddau,2024-03-28T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.89
602248,Scleddau Gate Inn Scleddau,2024-03-28T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.25
602248,Scleddau Gate Inn Scleddau,2024-03-28T12:20:00.000+00:00,feeder,4,N Current (RMS),A,24.9
602248,Scleddau Gate Inn Scleddau,2024-03-28T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,31.9
602248,Scleddau Gate Inn Scleddau,2024-03-28T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,47.4
602248,Scleddau Gate Inn Scleddau,2024-03-28T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,32.5
602248,Scleddau Gate Inn Scleddau,2024-03-28T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
602248,Scleddau Gate Inn Scleddau,2024-03-28T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
602248,Scleddau Gate Inn Scleddau,2024-03-28T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
602248,Scleddau Gate Inn Scleddau,2024-03-28T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.52
602248,Scleddau Gate Inn Scleddau,2024-03-28T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.44
602248,Scleddau Gate Inn Scleddau,2024-03-28T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.19
602248,Scleddau Gate Inn Scleddau,2024-03-28T12:20:00.000+00:00,feeder,3,N Current (RMS),A,13.3
602248,Scleddau Gate Inn Scleddau,2024-03-28T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.0
602248,Scleddau Gate Inn Scleddau,2024-03-28T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.6
602248,Scleddau Gate Inn Scleddau,2024-03-28T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,18.7
602248,Scleddau Gate Inn Scleddau,2024-03-28T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
602248,Scleddau Gate Inn Scleddau,2024-03-28T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
602248,Scleddau Gate Inn Scleddau,2024-03-28T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
602248,Scleddau Gate Inn Scleddau,2024-03-28T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.76
602248,Scleddau Gate Inn Scleddau,2024-03-28T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.65
602248,Scleddau Gate Inn Scleddau,2024-03-28T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.44
602248,Scleddau Gate Inn Scleddau,2024-03-28T12:20:00.000+00:00,feeder,2,N Current (RMS),A,32.8
602248,Scleddau Gate Inn Scleddau,2024-03-28T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.9
602248,Scleddau Gate Inn Scleddau,2024-03-28T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,45.2
602248,Scleddau Gate Inn Scleddau,2024-03-28T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,39.0
602248,Scleddau Gate Inn Scleddau,2024-03-28T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.73
602248,Scleddau Gate Inn Scleddau,2024-03-28T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.25
602248,Scleddau Gate Inn Scleddau,2024-03-28T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.06
602248,Scleddau Gate Inn Scleddau,2024-03-28T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.42
602248,Scleddau Gate Inn Scleddau,2024-03-28T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.36
602248,Scleddau Gate Inn Scleddau,2024-03-28T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.33
602248,Scleddau Gate Inn Scleddau,2024-03-28T12:20:00.000+00:00,feeder,1,N Current (RMS),A,20.2
602248,Scleddau Gate Inn Scleddau,2024-03-28T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.8
602248,Scleddau Gate Inn Scleddau,2024-03-28T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.2
602248,Scleddau Gate Inn Scleddau,2024-03-28T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,34.5
602248,Scleddau Gate Inn Scleddau,2024-03-28T12:20:00.000+00:00,transformer,,Temperature,C,19.8
602248,Scleddau Gate Inn Scleddau,2024-03-28T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
602248,Scleddau Gate Inn Scleddau,2024-03-28T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
602248,Scleddau Gate Inn Scleddau,2024-03-28T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
602248,Scleddau Gate Inn Scleddau,2024-03-28T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
602248,Scleddau Gate Inn Scleddau,2024-03-28T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
602248,Scleddau Gate Inn Scleddau,2024-03-28T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
602248,Scleddau Gate Inn Scleddau,2024-03-28T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
602248,Scleddau Gate Inn Scleddau,2024-03-28T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
602248,Scleddau Gate Inn Scleddau,2024-03-28T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
602248,Scleddau Gate Inn Scleddau,2024-03-28T12:20:00.000+00:00,busbar,,L3 Active Power,kW,17.56
602248,Scleddau Gate Inn Scleddau,2024-03-28T12:20:00.000+00:00,busbar,,L2 Active Power,kW,31.34
602248,Scleddau Gate Inn Scleddau,2024-03-28T12:20:00.000+00:00,busbar,,L1 Active Power,kW,26.21
602248,Scleddau Gate Inn Scleddau,2024-03-28T12:20:00.000+00:00,busbar,,N Current (RMS),A,65.5
602248,Scleddau Gate Inn Scleddau,2024-03-28T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
602248,Scleddau Gate Inn Scleddau,2024-03-28T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
602248,Scleddau Gate Inn Scleddau,2024-03-28T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
602248,Scleddau Gate Inn Scleddau,2024-03-28T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
602248,Scleddau Gate Inn Scleddau,2024-03-28T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.38
602248,Scleddau Gate Inn Scleddau,2024-03-28T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.7
602248,Scleddau Gate Inn Scleddau,2024-03-28T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.45
602248,Scleddau Gate Inn Scleddau,2024-03-28T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.6
602248,Scleddau Gate Inn Scleddau,2024-03-28T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.67
602248,Scleddau Gate Inn Scleddau,2024-03-28T12:10:00.000+00:00,feeder,4,N Current (RMS),A,31.4
602248,Scleddau Gate Inn Scleddau,2024-03-28T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,17.6
602248,Scleddau Gate Inn Scleddau,2024-03-28T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,50.3
602248,Scleddau Gate Inn Scleddau,2024-03-28T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,34.0
602248,Scleddau Gate Inn Scleddau,2024-03-28T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
602248,Scleddau Gate Inn Scleddau,2024-03-28T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
602248,Scleddau Gate Inn Scleddau,2024-03-28T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
602248,Scleddau Gate Inn Scleddau,2024-03-28T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.71
602248,Scleddau Gate Inn Scleddau,2024-03-28T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.52
602248,Scleddau Gate Inn Scleddau,2024-03-28T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.78
602248,Scleddau Gate Inn Scleddau,2024-03-28T12:10:00.000+00:00,feeder,3,N Current (RMS),A,12.4
602248,Scleddau Gate Inn Scleddau,2024-03-28T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.7
602248,Scleddau Gate Inn Scleddau,2024-03-28T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.6
602248,Scleddau Gate Inn Scleddau,2024-03-28T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.6
602248,Scleddau Gate Inn Scleddau,2024-03-28T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
602248,Scleddau Gate Inn Scleddau,2024-03-28T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
602248,Scleddau Gate Inn Scleddau,2024-03-28T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
602248,Scleddau Gate Inn Scleddau,2024-03-28T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.08
602248,Scleddau Gate Inn Scleddau,2024-03-28T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.44
602248,Scleddau Gate Inn Scleddau,2024-03-28T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.32
602248,Scleddau Gate Inn Scleddau,2024-03-28T12:10:00.000+00:00,feeder,2,N Current (RMS),A,30.8
602248,Scleddau Gate Inn Scleddau,2024-03-28T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.5
602248,Scleddau Gate Inn Scleddau,2024-03-28T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.1
602248,Scleddau Gate Inn Scleddau,2024-03-28T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,51.6
602248,Scleddau Gate Inn Scleddau,2024-03-28T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.55
602248,Scleddau Gate Inn Scleddau,2024-03-28T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.24
602248,Scleddau Gate Inn Scleddau,2024-03-28T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.57
602248,Scleddau Gate Inn Scleddau,2024-03-28T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.06
602248,Scleddau Gate Inn Scleddau,2024-03-28T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.35
602248,Scleddau Gate Inn Scleddau,2024-03-28T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.03
602248,Scleddau Gate Inn Scleddau,2024-03-28T12:10:00.000+00:00,feeder,1,N Current (RMS),A,18.4
602248,Scleddau Gate Inn Scleddau,2024-03-28T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.7
602248,Scleddau Gate Inn Scleddau,2024-03-28T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.4
602248,Scleddau Gate Inn Scleddau,2024-03-28T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.3
602248,Scleddau Gate Inn Scleddau,2024-03-28T12:10:00.000+00:00,transformer,,Temperature,C,19.8
602248,Scleddau Gate Inn Scleddau,2024-03-28T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
602248,Scleddau Gate Inn Scleddau,2024-03-28T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
602248,Scleddau Gate Inn Scleddau,2024-03-28T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
602248,Scleddau Gate Inn Scleddau,2024-03-28T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.4
602248,Scleddau Gate Inn Scleddau,2024-03-28T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
602248,Scleddau Gate Inn Scleddau,2024-03-28T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
602248,Scleddau Gate Inn Scleddau,2024-03-28T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
602248,Scleddau Gate Inn Scleddau,2024-03-28T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
602248,Scleddau Gate Inn Scleddau,2024-03-28T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
602248,Scleddau Gate Inn Scleddau,2024-03-28T12:10:00.000+00:00,busbar,,L3 Active Power,kW,15.3
602248,Scleddau Gate Inn Scleddau,2024-03-28T12:10:00.000+00:00,busbar,,L2 Active Power,kW,28.9
602248,Scleddau Gate Inn Scleddau,2024-03-28T12:10:00.000+00:00,busbar,,L1 Active Power,kW,28.8
602248,Scleddau Gate Inn Scleddau,2024-03-28T12:10:00.000+00:00,busbar,,N Current (RMS),A,64.1
602248,Scleddau Gate Inn Scleddau,2024-03-28T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
602248,Scleddau Gate Inn Scleddau,2024-03-28T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
602248,Scleddau Gate Inn Scleddau,2024-03-28T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
602248,Scleddau Gate Inn Scleddau,2024-03-28T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
602248,Scleddau Gate Inn Scleddau,2024-03-28T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.53
602248,Scleddau Gate Inn Scleddau,2024-03-28T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.82
602248,Scleddau Gate Inn Scleddau,2024-03-28T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
602248,Scleddau Gate Inn Scleddau,2024-03-28T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.9
602248,Scleddau Gate Inn Scleddau,2024-03-28T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.43
602248,Scleddau Gate Inn Scleddau,2024-03-28T12:00:00.000+00:00,feeder,4,N Current (RMS),A,17.8
602248,Scleddau Gate Inn Scleddau,2024-03-28T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,31.0
602248,Scleddau Gate Inn Scleddau,2024-03-28T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,38.5
602248,Scleddau Gate Inn Scleddau,2024-03-28T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,24.6
602248,Scleddau Gate Inn Scleddau,2024-03-28T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
602248,Scleddau Gate Inn Scleddau,2024-03-28T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
602248,Scleddau Gate Inn Scleddau,2024-03-28T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
602248,Scleddau Gate Inn Scleddau,2024-03-28T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.31
602248,Scleddau Gate Inn Scleddau,2024-03-28T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.14
602248,Scleddau Gate Inn Scleddau,2024-03-28T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.56
602248,Scleddau Gate Inn Scleddau,2024-03-28T12:00:00.000+00:00,feeder,3,N Current (RMS),A,14.2
602248,Scleddau Gate Inn Scleddau,2024-03-28T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.8
602248,Scleddau Gate Inn Scleddau,2024-03-28T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.9
602248,Scleddau Gate Inn Scleddau,2024-03-28T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.1
602248,Scleddau Gate Inn Scleddau,2024-03-28T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
602248,Scleddau Gate Inn Scleddau,2024-03-28T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
602248,Scleddau Gate Inn Scleddau,2024-03-28T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.64
602248,Scleddau Gate Inn Scleddau,2024-03-28T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.02
602248,Scleddau Gate Inn Scleddau,2024-03-28T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.22
602248,Scleddau Gate Inn Scleddau,2024-03-28T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.97
602248,Scleddau Gate Inn Scleddau,2024-03-28T12:00:00.000+00:00,feeder,2,N Current (RMS),A,13.9
602248,Scleddau Gate Inn Scleddau,2024-03-28T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.7
602248,Scleddau Gate Inn Scleddau,2024-03-28T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.8
602248,Scleddau Gate Inn Scleddau,2024-03-28T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.3
602248,Scleddau Gate Inn Scleddau,2024-03-28T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.08
602248,Scleddau Gate Inn Scleddau,2024-03-28T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.08
602248,Scleddau Gate Inn Scleddau,2024-03-28T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.33
602248,Scleddau Gate Inn Scleddau,2024-03-28T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.25
602248,Scleddau Gate Inn Scleddau,2024-03-28T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.25
602248,Scleddau Gate Inn Scleddau,2024-03-28T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.54
602248,Scleddau Gate Inn Scleddau,2024-03-28T12:00:00.000+00:00,feeder,1,N Current (RMS),A,24.3
602248,Scleddau Gate Inn Scleddau,2024-03-28T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.4
602248,Scleddau Gate Inn Scleddau,2024-03-28T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.6
602248,Scleddau Gate Inn Scleddau,2024-03-28T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.4
602248,Scleddau Gate Inn Scleddau,2024-03-28T12:00:00.000+00:00,transformer,,Temperature,C,19.8
602248,Scleddau Gate Inn Scleddau,2024-03-28T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
602248,Scleddau Gate Inn Scleddau,2024-03-28T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
602248,Scleddau Gate Inn Scleddau,2024-03-28T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
602248,Scleddau Gate Inn Scleddau,2024-03-28T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.93
602248,Scleddau Gate Inn Scleddau,2024-03-28T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
602248,Scleddau Gate Inn Scleddau,2024-03-28T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
602248,Scleddau Gate Inn Scleddau,2024-03-28T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
602248,Scleddau Gate Inn Scleddau,2024-03-28T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
602248,Scleddau Gate Inn Scleddau,2024-03-28T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
602248,Scleddau Gate Inn Scleddau,2024-03-28T12:00:00.000+00:00,busbar,,L3 Active Power,kW,16.57
602248,Scleddau Gate Inn Scleddau,2024-03-28T12:00:00.000+00:00,busbar,,L2 Active Power,kW,26.5
602248,Scleddau Gate Inn Scleddau,2024-03-28T12:00:00.000+00:00,busbar,,L1 Active Power,kW,19.5
602248,Scleddau Gate Inn Scleddau,2024-03-28T12:00:00.000+00:00,busbar,,N Current (RMS),A,51.0
602248,Scleddau Gate Inn Scleddau,2024-03-28T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
602248,Scleddau Gate Inn Scleddau,2024-03-28T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
602248,Scleddau Gate Inn Scleddau,2024-03-28T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
602248,Scleddau Gate Inn Scleddau,2024-03-28T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.86
602248,Scleddau Gate Inn Scleddau,2024-03-28T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.48
602248,Scleddau Gate Inn Scleddau,2024-03-28T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.82
602248,Scleddau Gate Inn Scleddau,2024-03-28T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.62
602248,Scleddau Gate Inn Scleddau,2024-03-28T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.41
602248,Scleddau Gate Inn Scleddau,2024-03-28T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.21
602248,Scleddau Gate Inn Scleddau,2024-03-28T11:50:00.000+00:00,feeder,4,N Current (RMS),A,24.5
602248,Scleddau Gate Inn Scleddau,2024-03-28T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,42.5
602248,Scleddau Gate Inn Scleddau,2024-03-28T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,36.3
602248,Scleddau Gate Inn Scleddau,2024-03-28T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,19.9
602248,Scleddau Gate Inn Scleddau,2024-03-28T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
602248,Scleddau Gate Inn Scleddau,2024-03-28T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
602248,Scleddau Gate Inn Scleddau,2024-03-28T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.6
602248,Scleddau Gate Inn Scleddau,2024-03-28T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.74
602248,Scleddau Gate Inn Scleddau,2024-03-28T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.36
602248,Scleddau Gate Inn Scleddau,2024-03-28T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.66
602248,Scleddau Gate Inn Scleddau,2024-03-28T11:50:00.000+00:00,feeder,3,N Current (RMS),A,21.8
602248,Scleddau Gate Inn Scleddau,2024-03-28T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,31.8
602248,Scleddau Gate Inn Scleddau,2024-03-28T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.8
602248,Scleddau Gate Inn Scleddau,2024-03-28T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.5
602248,Scleddau Gate Inn Scleddau,2024-03-28T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
602248,Scleddau Gate Inn Scleddau,2024-03-28T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
602248,Scleddau Gate Inn Scleddau,2024-03-28T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
602248,Scleddau Gate Inn Scleddau,2024-03-28T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.8
602248,Scleddau Gate Inn Scleddau,2024-03-28T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.22
602248,Scleddau Gate Inn Scleddau,2024-03-28T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.44
602248,Scleddau Gate Inn Scleddau,2024-03-28T11:50:00.000+00:00,feeder,2,N Current (RMS),A,19.7
602248,Scleddau Gate Inn Scleddau,2024-03-28T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.5
602248,Scleddau Gate Inn Scleddau,2024-03-28T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.8
602248,Scleddau Gate Inn Scleddau,2024-03-28T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.5
602248,Scleddau Gate Inn Scleddau,2024-03-28T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
602248,Scleddau Gate Inn Scleddau,2024-03-28T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.01
602248,Scleddau Gate Inn Scleddau,2024-03-28T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.9
602248,Scleddau Gate Inn Scleddau,2024-03-28T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.92
602248,Scleddau Gate Inn Scleddau,2024-03-28T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.15
602248,Scleddau Gate Inn Scleddau,2024-03-28T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.69
602248,Scleddau Gate Inn Scleddau,2024-03-28T11:50:00.000+00:00,feeder,1,N Current (RMS),A,25.0
602248,Scleddau Gate Inn Scleddau,2024-03-28T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.8
602248,Scleddau Gate Inn Scleddau,2024-03-28T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.9
602248,Scleddau Gate Inn Scleddau,2024-03-28T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.2
602248,Scleddau Gate Inn Scleddau,2024-03-28T11:50:00.000+00:00,transformer,,Temperature,C,19.7
602248,Scleddau Gate Inn Scleddau,2024-03-28T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
602248,Scleddau Gate Inn Scleddau,2024-03-28T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
602248,Scleddau Gate Inn Scleddau,2024-03-28T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
602248,Scleddau Gate Inn Scleddau,2024-03-28T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
602248,Scleddau Gate Inn Scleddau,2024-03-28T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
602248,Scleddau Gate Inn Scleddau,2024-03-28T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
602248,Scleddau Gate Inn Scleddau,2024-03-28T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
602248,Scleddau Gate Inn Scleddau,2024-03-28T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
602248,Scleddau Gate Inn Scleddau,2024-03-28T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
602248,Scleddau Gate Inn Scleddau,2024-03-28T11:50:00.000+00:00,busbar,,L3 Active Power,kW,21.08
602248,Scleddau Gate Inn Scleddau,2024-03-28T11:50:00.000+00:00,busbar,,L2 Active Power,kW,27.14
602248,Scleddau Gate Inn Scleddau,2024-03-28T11:50:00.000+00:00,busbar,,L1 Active Power,kW,17.01
602248,Scleddau Gate Inn Scleddau,2024-03-28T11:50:00.000+00:00,busbar,,N Current (RMS),A,50.2
602248,Scleddau Gate Inn Scleddau,2024-03-28T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
602248,Scleddau Gate Inn Scleddau,2024-03-28T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
602248,Scleddau Gate Inn Scleddau,2024-03-28T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
602248,Scleddau Gate Inn Scleddau,2024-03-28T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.73
602248,Scleddau Gate Inn Scleddau,2024-03-28T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.37
602248,Scleddau Gate Inn Scleddau,2024-03-28T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.02
602248,Scleddau Gate Inn Scleddau,2024-03-28T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.75
602248,Scleddau Gate Inn Scleddau,2024-03-28T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.07
602248,Scleddau Gate Inn Scleddau,2024-03-28T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.78
602248,Scleddau Gate Inn Scleddau,2024-03-28T11:40:00.000+00:00,feeder,4,N Current (RMS),A,22.9
602248,Scleddau Gate Inn Scleddau,2024-03-28T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,46.0
602248,Scleddau Gate Inn Scleddau,2024-03-28T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,35.8
602248,Scleddau Gate Inn Scleddau,2024-03-28T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,31.0
602248,Scleddau Gate Inn Scleddau,2024-03-28T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
602248,Scleddau Gate Inn Scleddau,2024-03-28T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
602248,Scleddau Gate Inn Scleddau,2024-03-28T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.36
602248,Scleddau Gate Inn Scleddau,2024-03-28T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.71
602248,Scleddau Gate Inn Scleddau,2024-03-28T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.58
602248,Scleddau Gate Inn Scleddau,2024-03-28T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.47
602248,Scleddau Gate Inn Scleddau,2024-03-28T11:40:00.000+00:00,feeder,3,N Current (RMS),A,18.3
602248,Scleddau Gate Inn Scleddau,2024-03-28T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.1
602248,Scleddau Gate Inn Scleddau,2024-03-28T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.6
602248,Scleddau Gate Inn Scleddau,2024-03-28T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,23.4
602248,Scleddau Gate Inn Scleddau,2024-03-28T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
602248,Scleddau Gate Inn Scleddau,2024-03-28T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
602248,Scleddau Gate Inn Scleddau,2024-03-28T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
602248,Scleddau Gate Inn Scleddau,2024-03-28T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.43
602248,Scleddau Gate Inn Scleddau,2024-03-28T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.59
602248,Scleddau Gate Inn Scleddau,2024-03-28T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.06
602248,Scleddau Gate Inn Scleddau,2024-03-28T11:40:00.000+00:00,feeder,2,N Current (RMS),A,27.5
602248,Scleddau Gate Inn Scleddau,2024-03-28T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.5
602248,Scleddau Gate Inn Scleddau,2024-03-28T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.2
602248,Scleddau Gate Inn Scleddau,2024-03-28T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,35.4
602248,Scleddau Gate Inn Scleddau,2024-03-28T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.03
602248,Scleddau Gate Inn Scleddau,2024-03-28T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.28
602248,Scleddau Gate Inn Scleddau,2024-03-28T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.06
602248,Scleddau Gate Inn Scleddau,2024-03-28T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
602248,Scleddau Gate Inn Scleddau,2024-03-28T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.45
602248,Scleddau Gate Inn Scleddau,2024-03-28T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.72
602248,Scleddau Gate Inn Scleddau,2024-03-28T11:40:00.000+00:00,feeder,1,N Current (RMS),A,34.4
602248,Scleddau Gate Inn Scleddau,2024-03-28T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.8
