Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
602248,Scleddau Gate Inn Scleddau,2024-03-28T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.2
602248,Scleddau Gate Inn Scleddau,2024-03-28T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,27.0
602248,Scleddau Gate Inn Scleddau,2024-03-28T11:40:00.000+00:00,transformer,,Temperature,C,19.5
602248,Scleddau Gate Inn Scleddau,2024-03-28T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
602248,Scleddau Gate Inn Scleddau,2024-03-28T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
602248,Scleddau Gate Inn Scleddau,2024-03-28T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
602248,Scleddau Gate Inn Scleddau,2024-03-28T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
602248,Scleddau Gate Inn Scleddau,2024-03-28T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
602248,Scleddau Gate Inn Scleddau,2024-03-28T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
602248,Scleddau Gate Inn Scleddau,2024-03-28T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
602248,Scleddau Gate Inn Scleddau,2024-03-28T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
602248,Scleddau Gate Inn Scleddau,2024-03-28T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
602248,Scleddau Gate Inn Scleddau,2024-03-28T11:40:00.000+00:00,busbar,,L3 Active Power,kW,12.89
602248,Scleddau Gate Inn Scleddau,2024-03-28T11:40:00.000+00:00,busbar,,L2 Active Power,kW,25.69
602248,Scleddau Gate Inn Scleddau,2024-03-28T11:40:00.000+00:00,busbar,,L1 Active Power,kW,25.03
602248,Scleddau Gate Inn Scleddau,2024-03-28T11:40:00.000+00:00,busbar,,N Current (RMS),A,69.9
602248,Scleddau Gate Inn Scleddau,2024-03-28T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
602248,Scleddau Gate Inn Scleddau,2024-03-28T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
602248,Scleddau Gate Inn Scleddau,2024-03-28T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
602248,Scleddau Gate Inn Scleddau,2024-03-28T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.48
602248,Scleddau Gate Inn Scleddau,2024-03-28T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.2
602248,Scleddau Gate Inn Scleddau,2024-03-28T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.04
602248,Scleddau Gate Inn Scleddau,2024-03-28T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.09
602248,Scleddau Gate Inn Scleddau,2024-03-28T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.06
602248,Scleddau Gate Inn Scleddau,2024-03-28T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.81
602248,Scleddau Gate Inn Scleddau,2024-03-28T11:30:00.000+00:00,feeder,4,N Current (RMS),A,25.9
602248,Scleddau Gate Inn Scleddau,2024-03-28T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,27.3
602248,Scleddau Gate Inn Scleddau,2024-03-28T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,47.5
602248,Scleddau Gate Inn Scleddau,2024-03-28T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,17.6
602248,Scleddau Gate Inn Scleddau,2024-03-28T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
602248,Scleddau Gate Inn Scleddau,2024-03-28T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
602248,Scleddau Gate Inn Scleddau,2024-03-28T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
602248,Scleddau Gate Inn Scleddau,2024-03-28T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.74
602248,Scleddau Gate Inn Scleddau,2024-03-28T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.64
602248,Scleddau Gate Inn Scleddau,2024-03-28T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.19
602248,Scleddau Gate Inn Scleddau,2024-03-28T11:30:00.000+00:00,feeder,3,N Current (RMS),A,26.8
602248,Scleddau Gate Inn Scleddau,2024-03-28T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.6
602248,Scleddau Gate Inn Scleddau,2024-03-28T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.0
602248,Scleddau Gate Inn Scleddau,2024-03-28T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,34.8
602248,Scleddau Gate Inn Scleddau,2024-03-28T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.54
602248,Scleddau Gate Inn Scleddau,2024-03-28T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
602248,Scleddau Gate Inn Scleddau,2024-03-28T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
602248,Scleddau Gate Inn Scleddau,2024-03-28T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.25
602248,Scleddau Gate Inn Scleddau,2024-03-28T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.44
602248,Scleddau Gate Inn Scleddau,2024-03-28T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.59
602248,Scleddau Gate Inn Scleddau,2024-03-28T11:30:00.000+00:00,feeder,2,N Current (RMS),A,17.4
602248,Scleddau Gate Inn Scleddau,2024-03-28T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.5
602248,Scleddau Gate Inn Scleddau,2024-03-28T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.8
602248,Scleddau Gate Inn Scleddau,2024-03-28T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,36.9
602248,Scleddau Gate Inn Scleddau,2024-03-28T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.13
602248,Scleddau Gate Inn Scleddau,2024-03-28T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.15
602248,Scleddau Gate Inn Scleddau,2024-03-28T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.16
602248,Scleddau Gate Inn Scleddau,2024-03-28T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.97
602248,Scleddau Gate Inn Scleddau,2024-03-28T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.54
602248,Scleddau Gate Inn Scleddau,2024-03-28T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.83
602248,Scleddau Gate Inn Scleddau,2024-03-28T11:30:00.000+00:00,feeder,1,N Current (RMS),A,28.3
602248,Scleddau Gate Inn Scleddau,2024-03-28T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.5
602248,Scleddau Gate Inn Scleddau,2024-03-28T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.2
602248,Scleddau Gate Inn Scleddau,2024-03-28T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,40.3
602248,Scleddau Gate Inn Scleddau,2024-03-28T11:30:00.000+00:00,transformer,,Temperature,C,19.5
602248,Scleddau Gate Inn Scleddau,2024-03-28T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
602248,Scleddau Gate Inn Scleddau,2024-03-28T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
602248,Scleddau Gate Inn Scleddau,2024-03-28T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
602248,Scleddau Gate Inn Scleddau,2024-03-28T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
602248,Scleddau Gate Inn Scleddau,2024-03-28T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
602248,Scleddau Gate Inn Scleddau,2024-03-28T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
602248,Scleddau Gate Inn Scleddau,2024-03-28T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
602248,Scleddau Gate Inn Scleddau,2024-03-28T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
602248,Scleddau Gate Inn Scleddau,2024-03-28T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
602248,Scleddau Gate Inn Scleddau,2024-03-28T11:30:00.000+00:00,busbar,,L3 Active Power,kW,16.04
602248,Scleddau Gate Inn Scleddau,2024-03-28T11:30:00.000+00:00,busbar,,L2 Active Power,kW,28.68
602248,Scleddau Gate Inn Scleddau,2024-03-28T11:30:00.000+00:00,busbar,,L1 Active Power,kW,29.43
602248,Scleddau Gate Inn Scleddau,2024-03-28T11:30:00.000+00:00,busbar,,N Current (RMS),A,65.5
602248,Scleddau Gate Inn Scleddau,2024-03-28T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
602248,Scleddau Gate Inn Scleddau,2024-03-28T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
602248,Scleddau Gate Inn Scleddau,2024-03-28T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
602248,Scleddau Gate Inn Scleddau,2024-03-28T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
602248,Scleddau Gate Inn Scleddau,2024-03-28T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.44
602248,Scleddau Gate Inn Scleddau,2024-03-28T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.05
602248,Scleddau Gate Inn Scleddau,2024-03-28T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.42
602248,Scleddau Gate Inn Scleddau,2024-03-28T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.33
602248,Scleddau Gate Inn Scleddau,2024-03-28T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.56
602248,Scleddau Gate Inn Scleddau,2024-03-28T11:20:00.000+00:00,feeder,4,N Current (RMS),A,19.6
602248,Scleddau Gate Inn Scleddau,2024-03-28T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,28.1
602248,Scleddau Gate Inn Scleddau,2024-03-28T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,40.1
602248,Scleddau Gate Inn Scleddau,2024-03-28T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,26.6
602248,Scleddau Gate Inn Scleddau,2024-03-28T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
602248,Scleddau Gate Inn Scleddau,2024-03-28T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
602248,Scleddau Gate Inn Scleddau,2024-03-28T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
602248,Scleddau Gate Inn Scleddau,2024-03-28T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.46
602248,Scleddau Gate Inn Scleddau,2024-03-28T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.25
602248,Scleddau Gate Inn Scleddau,2024-03-28T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.3
602248,Scleddau Gate Inn Scleddau,2024-03-28T11:20:00.000+00:00,feeder,3,N Current (RMS),A,16.7
602248,Scleddau Gate Inn Scleddau,2024-03-28T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
602248,Scleddau Gate Inn Scleddau,2024-03-28T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.4
602248,Scleddau Gate Inn Scleddau,2024-03-28T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,24.0
602248,Scleddau Gate Inn Scleddau,2024-03-28T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.33
602248,Scleddau Gate Inn Scleddau,2024-03-28T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
602248,Scleddau Gate Inn Scleddau,2024-03-28T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
602248,Scleddau Gate Inn Scleddau,2024-03-28T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.46
602248,Scleddau Gate Inn Scleddau,2024-03-28T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.61
602248,Scleddau Gate Inn Scleddau,2024-03-28T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.38
602248,Scleddau Gate Inn Scleddau,2024-03-28T11:20:00.000+00:00,feeder,2,N Current (RMS),A,14.9
602248,Scleddau Gate Inn Scleddau,2024-03-28T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,35.9
602248,Scleddau Gate Inn Scleddau,2024-03-28T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,36.2
602248,Scleddau Gate Inn Scleddau,2024-03-28T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.2
602248,Scleddau Gate Inn Scleddau,2024-03-28T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
602248,Scleddau Gate Inn Scleddau,2024-03-28T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
602248,Scleddau Gate Inn Scleddau,2024-03-28T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.24
602248,Scleddau Gate Inn Scleddau,2024-03-28T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.97
602248,Scleddau Gate Inn Scleddau,2024-03-28T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.72
602248,Scleddau Gate Inn Scleddau,2024-03-28T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.12
602248,Scleddau Gate Inn Scleddau,2024-03-28T11:20:00.000+00:00,feeder,1,N Current (RMS),A,20.8
602248,Scleddau Gate Inn Scleddau,2024-03-28T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.7
602248,Scleddau Gate Inn Scleddau,2024-03-28T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,33.6
602248,Scleddau Gate Inn Scleddau,2024-03-28T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.7
602248,Scleddau Gate Inn Scleddau,2024-03-28T11:20:00.000+00:00,transformer,,Temperature,C,19.5
602248,Scleddau Gate Inn Scleddau,2024-03-28T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
602248,Scleddau Gate Inn Scleddau,2024-03-28T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
602248,Scleddau Gate Inn Scleddau,2024-03-28T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
602248,Scleddau Gate Inn Scleddau,2024-03-28T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
602248,Scleddau Gate Inn Scleddau,2024-03-28T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
602248,Scleddau Gate Inn Scleddau,2024-03-28T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
602248,Scleddau Gate Inn Scleddau,2024-03-28T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
602248,Scleddau Gate Inn Scleddau,2024-03-28T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
602248,Scleddau Gate Inn Scleddau,2024-03-28T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
602248,Scleddau Gate Inn Scleddau,2024-03-28T11:20:00.000+00:00,busbar,,L3 Active Power,kW,19.3
602248,Scleddau Gate Inn Scleddau,2024-03-28T11:20:00.000+00:00,busbar,,L2 Active Power,kW,29.91
602248,Scleddau Gate Inn Scleddau,2024-03-28T11:20:00.000+00:00,busbar,,L1 Active Power,kW,21.36
602248,Scleddau Gate Inn Scleddau,2024-03-28T11:20:00.000+00:00,busbar,,N Current (RMS),A,50.9
602248,Scleddau Gate Inn Scleddau,2024-03-28T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
602248,Scleddau Gate Inn Scleddau,2024-03-28T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
602248,Scleddau Gate Inn Scleddau,2024-03-28T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
602248,Scleddau Gate Inn Scleddau,2024-03-28T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.19
602248,Scleddau Gate Inn Scleddau,2024-03-28T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.31
602248,Scleddau Gate Inn Scleddau,2024-03-28T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.08
602248,Scleddau Gate Inn Scleddau,2024-03-28T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
602248,Scleddau Gate Inn Scleddau,2024-03-28T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.93
602248,Scleddau Gate Inn Scleddau,2024-03-28T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.6
602248,Scleddau Gate Inn Scleddau,2024-03-28T11:10:00.000+00:00,feeder,4,N Current (RMS),A,21.4
602248,Scleddau Gate Inn Scleddau,2024-03-28T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,27.0
602248,Scleddau Gate Inn Scleddau,2024-03-28T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,43.0
602248,Scleddau Gate Inn Scleddau,2024-03-28T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,25.3
602248,Scleddau Gate Inn Scleddau,2024-03-28T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
602248,Scleddau Gate Inn Scleddau,2024-03-28T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
602248,Scleddau Gate Inn Scleddau,2024-03-28T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
602248,Scleddau Gate Inn Scleddau,2024-03-28T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.81
602248,Scleddau Gate Inn Scleddau,2024-03-28T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.12
602248,Scleddau Gate Inn Scleddau,2024-03-28T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.35
602248,Scleddau Gate Inn Scleddau,2024-03-28T11:10:00.000+00:00,feeder,3,N Current (RMS),A,40.8
602248,Scleddau Gate Inn Scleddau,2024-03-28T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.5
602248,Scleddau Gate Inn Scleddau,2024-03-28T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,56.7
602248,Scleddau Gate Inn Scleddau,2024-03-28T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.3
602248,Scleddau Gate Inn Scleddau,2024-03-28T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
602248,Scleddau Gate Inn Scleddau,2024-03-28T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.39
602248,Scleddau Gate Inn Scleddau,2024-03-28T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
602248,Scleddau Gate Inn Scleddau,2024-03-28T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.55
602248,Scleddau Gate Inn Scleddau,2024-03-28T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.72
602248,Scleddau Gate Inn Scleddau,2024-03-28T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.5
602248,Scleddau Gate Inn Scleddau,2024-03-28T11:10:00.000+00:00,feeder,2,N Current (RMS),A,23.4
602248,Scleddau Gate Inn Scleddau,2024-03-28T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,32.0
602248,Scleddau Gate Inn Scleddau,2024-03-28T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,37.3
602248,Scleddau Gate Inn Scleddau,2024-03-28T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.8
602248,Scleddau Gate Inn Scleddau,2024-03-28T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
602248,Scleddau Gate Inn Scleddau,2024-03-28T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
602248,Scleddau Gate Inn Scleddau,2024-03-28T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.13
602248,Scleddau Gate Inn Scleddau,2024-03-28T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.63
602248,Scleddau Gate Inn Scleddau,2024-03-28T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.86
602248,Scleddau Gate Inn Scleddau,2024-03-28T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.85
602248,Scleddau Gate Inn Scleddau,2024-03-28T11:10:00.000+00:00,feeder,1,N Current (RMS),A,43.6
602248,Scleddau Gate Inn Scleddau,2024-03-28T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.6
602248,Scleddau Gate Inn Scleddau,2024-03-28T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,69.8
602248,Scleddau Gate Inn Scleddau,2024-03-28T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.9
602248,Scleddau Gate Inn Scleddau,2024-03-28T11:10:00.000+00:00,transformer,,Temperature,C,19.5
602248,Scleddau Gate Inn Scleddau,2024-03-28T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
602248,Scleddau Gate Inn Scleddau,2024-03-28T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
602248,Scleddau Gate Inn Scleddau,2024-03-28T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
602248,Scleddau Gate Inn Scleddau,2024-03-28T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
602248,Scleddau Gate Inn Scleddau,2024-03-28T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
602248,Scleddau Gate Inn Scleddau,2024-03-28T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
602248,Scleddau Gate Inn Scleddau,2024-03-28T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
602248,Scleddau Gate Inn Scleddau,2024-03-28T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
602248,Scleddau Gate Inn Scleddau,2024-03-28T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
602248,Scleddau Gate Inn Scleddau,2024-03-28T11:10:00.000+00:00,busbar,,L3 Active Power,kW,19.0
602248,Scleddau Gate Inn Scleddau,2024-03-28T11:10:00.000+00:00,busbar,,L2 Active Power,kW,47.63
602248,Scleddau Gate Inn Scleddau,2024-03-28T11:10:00.000+00:00,busbar,,L1 Active Power,kW,17.3
602248,Scleddau Gate Inn Scleddau,2024-03-28T11:10:00.000+00:00,busbar,,N Current (RMS),A,111.3
602248,Scleddau Gate Inn Scleddau,2024-03-28T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
602248,Scleddau Gate Inn Scleddau,2024-03-28T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,202.0
602248,Scleddau Gate Inn Scleddau,2024-03-28T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
602248,Scleddau Gate Inn Scleddau,2024-03-28T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.57
602248,Scleddau Gate Inn Scleddau,2024-03-28T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.99
602248,Scleddau Gate Inn Scleddau,2024-03-28T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
602248,Scleddau Gate Inn Scleddau,2024-03-28T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.23
602248,Scleddau Gate Inn Scleddau,2024-03-28T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.77
602248,Scleddau Gate Inn Scleddau,2024-03-28T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.4
602248,Scleddau Gate Inn Scleddau,2024-03-28T11:00:00.000+00:00,feeder,4,N Current (RMS),A,38.9
602248,Scleddau Gate Inn Scleddau,2024-03-28T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,16.6
602248,Scleddau Gate Inn Scleddau,2024-03-28T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,60.4
602248,Scleddau Gate Inn Scleddau,2024-03-28T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,32.7
602248,Scleddau Gate Inn Scleddau,2024-03-28T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
602248,Scleddau Gate Inn Scleddau,2024-03-28T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
602248,Scleddau Gate Inn Scleddau,2024-03-28T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
602248,Scleddau Gate Inn Scleddau,2024-03-28T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.05
602248,Scleddau Gate Inn Scleddau,2024-03-28T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.54
602248,Scleddau Gate Inn Scleddau,2024-03-28T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.21
602248,Scleddau Gate Inn Scleddau,2024-03-28T11:00:00.000+00:00,feeder,3,N Current (RMS),A,25.0
602248,Scleddau Gate Inn Scleddau,2024-03-28T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.0
602248,Scleddau Gate Inn Scleddau,2024-03-28T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,36.8
602248,Scleddau Gate Inn Scleddau,2024-03-28T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.9
602248,Scleddau Gate Inn Scleddau,2024-03-28T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
602248,Scleddau Gate Inn Scleddau,2024-03-28T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
602248,Scleddau Gate Inn Scleddau,2024-03-28T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
602248,Scleddau Gate Inn Scleddau,2024-03-28T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.11
602248,Scleddau Gate Inn Scleddau,2024-03-28T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.16
602248,Scleddau Gate Inn Scleddau,2024-03-28T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.1
602248,Scleddau Gate Inn Scleddau,2024-03-28T11:00:00.000+00:00,feeder,2,N Current (RMS),A,18.1
602248,Scleddau Gate Inn Scleddau,2024-03-28T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,34.6
602248,Scleddau Gate Inn Scleddau,2024-03-28T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,43.3
602248,Scleddau Gate Inn Scleddau,2024-03-28T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,30.6
602248,Scleddau Gate Inn Scleddau,2024-03-28T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
602248,Scleddau Gate Inn Scleddau,2024-03-28T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
602248,Scleddau Gate Inn Scleddau,2024-03-28T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.96
602248,Scleddau Gate Inn Scleddau,2024-03-28T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.9
602248,Scleddau Gate Inn Scleddau,2024-03-28T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.83
602248,Scleddau Gate Inn Scleddau,2024-03-28T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.67
602248,Scleddau Gate Inn Scleddau,2024-03-28T11:00:00.000+00:00,feeder,1,N Current (RMS),A,26.8
602248,Scleddau Gate Inn Scleddau,2024-03-28T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.1
602248,Scleddau Gate Inn Scleddau,2024-03-28T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,52.0
602248,Scleddau Gate Inn Scleddau,2024-03-28T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,35.6
602248,Scleddau Gate Inn Scleddau,2024-03-28T11:00:00.000+00:00,transformer,,Temperature,C,19.5
602248,Scleddau Gate Inn Scleddau,2024-03-28T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
602248,Scleddau Gate Inn Scleddau,2024-03-28T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
602248,Scleddau Gate Inn Scleddau,2024-03-28T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
602248,Scleddau Gate Inn Scleddau,2024-03-28T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
602248,Scleddau Gate Inn Scleddau,2024-03-28T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
602248,Scleddau Gate Inn Scleddau,2024-03-28T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
602248,Scleddau Gate Inn Scleddau,2024-03-28T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
602248,Scleddau Gate Inn Scleddau,2024-03-28T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
602248,Scleddau Gate Inn Scleddau,2024-03-28T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
602248,Scleddau Gate Inn Scleddau,2024-03-28T11:00:00.000+00:00,busbar,,L3 Active Power,kW,19.29
602248,Scleddau Gate Inn Scleddau,2024-03-28T11:00:00.000+00:00,busbar,,L2 Active Power,kW,43.3
602248,Scleddau Gate Inn Scleddau,2024-03-28T11:00:00.000+00:00,busbar,,L1 Active Power,kW,25.38
602248,Scleddau Gate Inn Scleddau,2024-03-28T11:00:00.000+00:00,busbar,,N Current (RMS),A,84.6
602248,Scleddau Gate Inn Scleddau,2024-03-28T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
602248,Scleddau Gate Inn Scleddau,2024-03-28T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,182.3
602248,Scleddau Gate Inn Scleddau,2024-03-28T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
602248,Scleddau Gate Inn Scleddau,2024-03-28T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.43
602248,Scleddau Gate Inn Scleddau,2024-03-28T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.46
602248,Scleddau Gate Inn Scleddau,2024-03-28T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.97
602248,Scleddau Gate Inn Scleddau,2024-03-28T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.59
602248,Scleddau Gate Inn Scleddau,2024-03-28T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,19.66
602248,Scleddau Gate Inn Scleddau,2024-03-28T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.91
602248,Scleddau Gate Inn Scleddau,2024-03-28T10:50:00.000+00:00,feeder,4,N Current (RMS),A,56.2
602248,Scleddau Gate Inn Scleddau,2024-03-28T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,18.7
602248,Scleddau Gate Inn Scleddau,2024-03-28T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,84.0
602248,Scleddau Gate Inn Scleddau,2024-03-28T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,30.0
602248,Scleddau Gate Inn Scleddau,2024-03-28T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
602248,Scleddau Gate Inn Scleddau,2024-03-28T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
602248,Scleddau Gate Inn Scleddau,2024-03-28T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
602248,Scleddau Gate Inn Scleddau,2024-03-28T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.8
602248,Scleddau Gate Inn Scleddau,2024-03-28T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.8
602248,Scleddau Gate Inn Scleddau,2024-03-28T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.91
602248,Scleddau Gate Inn Scleddau,2024-03-28T10:50:00.000+00:00,feeder,3,N Current (RMS),A,12.9
602248,Scleddau Gate Inn Scleddau,2024-03-28T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.3
602248,Scleddau Gate Inn Scleddau,2024-03-28T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.9
602248,Scleddau Gate Inn Scleddau,2024-03-28T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.3
602248,Scleddau Gate Inn Scleddau,2024-03-28T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
602248,Scleddau Gate Inn Scleddau,2024-03-28T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
602248,Scleddau Gate Inn Scleddau,2024-03-28T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
602248,Scleddau Gate Inn Scleddau,2024-03-28T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.16
602248,Scleddau Gate Inn Scleddau,2024-03-28T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.12
602248,Scleddau Gate Inn Scleddau,2024-03-28T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.31
602248,Scleddau Gate Inn Scleddau,2024-03-28T10:50:00.000+00:00,feeder,2,N Current (RMS),A,29.8
602248,Scleddau Gate Inn Scleddau,2024-03-28T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,51.6
602248,Scleddau Gate Inn Scleddau,2024-03-28T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,34.6
602248,Scleddau Gate Inn Scleddau,2024-03-28T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.6
602248,Scleddau Gate Inn Scleddau,2024-03-28T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
602248,Scleddau Gate Inn Scleddau,2024-03-28T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.37
602248,Scleddau Gate Inn Scleddau,2024-03-28T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.18
602248,Scleddau Gate Inn Scleddau,2024-03-28T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.16
602248,Scleddau Gate Inn Scleddau,2024-03-28T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.08
602248,Scleddau Gate Inn Scleddau,2024-03-28T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.92
602248,Scleddau Gate Inn Scleddau,2024-03-28T10:50:00.000+00:00,feeder,1,N Current (RMS),A,23.5
602248,Scleddau Gate Inn Scleddau,2024-03-28T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.1
602248,Scleddau Gate Inn Scleddau,2024-03-28T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,51.4
602248,Scleddau Gate Inn Scleddau,2024-03-28T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,32.5
602248,Scleddau Gate Inn Scleddau,2024-03-28T10:50:00.000+00:00,transformer,,Temperature,C,19.4
602248,Scleddau Gate Inn Scleddau,2024-03-28T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
602248,Scleddau Gate Inn Scleddau,2024-03-28T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
602248,Scleddau Gate Inn Scleddau,2024-03-28T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
602248,Scleddau Gate Inn Scleddau,2024-03-28T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
602248,Scleddau Gate Inn Scleddau,2024-03-28T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
602248,Scleddau Gate Inn Scleddau,2024-03-28T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
602248,Scleddau Gate Inn Scleddau,2024-03-28T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
602248,Scleddau Gate Inn Scleddau,2024-03-28T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
602248,Scleddau Gate Inn Scleddau,2024-03-28T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
602248,Scleddau Gate Inn Scleddau,2024-03-28T10:50:00.000+00:00,busbar,,L3 Active Power,kW,22.71
602248,Scleddau Gate Inn Scleddau,2024-03-28T10:50:00.000+00:00,busbar,,L2 Active Power,kW,42.67
602248,Scleddau Gate Inn Scleddau,2024-03-28T10:50:00.000+00:00,busbar,,L1 Active Power,kW,24.05
602248,Scleddau Gate Inn Scleddau,2024-03-28T10:50:00.000+00:00,busbar,,N Current (RMS),A,73.6
602248,Scleddau Gate Inn Scleddau,2024-03-28T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
602248,Scleddau Gate Inn Scleddau,2024-03-28T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,179.2
602248,Scleddau Gate Inn Scleddau,2024-03-28T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
602248,Scleddau Gate Inn Scleddau,2024-03-28T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
602248,Scleddau Gate Inn Scleddau,2024-03-28T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.72
602248,Scleddau Gate Inn Scleddau,2024-03-28T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.06
602248,Scleddau Gate Inn Scleddau,2024-03-28T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.62
602248,Scleddau Gate Inn Scleddau,2024-03-28T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.66
602248,Scleddau Gate Inn Scleddau,2024-03-28T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.09
602248,Scleddau Gate Inn Scleddau,2024-03-28T10:40:00.000+00:00,feeder,4,N Current (RMS),A,34.4
602248,Scleddau Gate Inn Scleddau,2024-03-28T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,17.5
602248,Scleddau Gate Inn Scleddau,2024-03-28T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,55.8
602248,Scleddau Gate Inn Scleddau,2024-03-28T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,26.9
602248,Scleddau Gate Inn Scleddau,2024-03-28T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
602248,Scleddau Gate Inn Scleddau,2024-03-28T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
602248,Scleddau Gate Inn Scleddau,2024-03-28T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
602248,Scleddau Gate Inn Scleddau,2024-03-28T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.44
602248,Scleddau Gate Inn Scleddau,2024-03-28T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.03
602248,Scleddau Gate Inn Scleddau,2024-03-28T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.03
602248,Scleddau Gate Inn Scleddau,2024-03-28T10:40:00.000+00:00,feeder,3,N Current (RMS),A,12.9
602248,Scleddau Gate Inn Scleddau,2024-03-28T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.8
602248,Scleddau Gate Inn Scleddau,2024-03-28T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.3
602248,Scleddau Gate Inn Scleddau,2024-03-28T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,17.8
602248,Scleddau Gate Inn Scleddau,2024-03-28T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
602248,Scleddau Gate Inn Scleddau,2024-03-28T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
602248,Scleddau Gate Inn Scleddau,2024-03-28T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
602248,Scleddau Gate Inn Scleddau,2024-03-28T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.28
602248,Scleddau Gate Inn Scleddau,2024-03-28T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.94
602248,Scleddau Gate Inn Scleddau,2024-03-28T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.87
602248,Scleddau Gate Inn Scleddau,2024-03-28T10:40:00.000+00:00,feeder,2,N Current (RMS),A,24.9
602248,Scleddau Gate Inn Scleddau,2024-03-28T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,56.3
602248,Scleddau Gate Inn Scleddau,2024-03-28T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,50.3
602248,Scleddau Gate Inn Scleddau,2024-03-28T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,42.4
602248,Scleddau Gate Inn Scleddau,2024-03-28T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
602248,Scleddau Gate Inn Scleddau,2024-03-28T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.08
602248,Scleddau Gate Inn Scleddau,2024-03-28T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.21
602248,Scleddau Gate Inn Scleddau,2024-03-28T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.57
602248,Scleddau Gate Inn Scleddau,2024-03-28T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.78
602248,Scleddau Gate Inn Scleddau,2024-03-28T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.66
602248,Scleddau Gate Inn Scleddau,2024-03-28T10:40:00.000+00:00,feeder,1,N Current (RMS),A,23.8
602248,Scleddau Gate Inn Scleddau,2024-03-28T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.6
602248,Scleddau Gate Inn Scleddau,2024-03-28T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,50.4
602248,Scleddau Gate Inn Scleddau,2024-03-28T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,40.5
602248,Scleddau Gate Inn Scleddau,2024-03-28T10:40:00.000+00:00,transformer,,Temperature,C,19.4
602248,Scleddau Gate Inn Scleddau,2024-03-28T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
602248,Scleddau Gate Inn Scleddau,2024-03-28T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
602248,Scleddau Gate Inn Scleddau,2024-03-28T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
602248,Scleddau Gate Inn Scleddau,2024-03-28T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
602248,Scleddau Gate Inn Scleddau,2024-03-28T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
602248,Scleddau Gate Inn Scleddau,2024-03-28T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
602248,Scleddau Gate Inn Scleddau,2024-03-28T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
602248,Scleddau Gate Inn Scleddau,2024-03-28T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
602248,Scleddau Gate Inn Scleddau,2024-03-28T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
602248,Scleddau Gate Inn Scleddau,2024-03-28T10:40:00.000+00:00,busbar,,L3 Active Power,kW,23.9
602248,Scleddau Gate Inn Scleddau,2024-03-28T10:40:00.000+00:00,busbar,,L2 Active Power,kW,39.4
602248,Scleddau Gate Inn Scleddau,2024-03-28T10:40:00.000+00:00,busbar,,L1 Active Power,kW,28.65
602248,Scleddau Gate Inn Scleddau,2024-03-28T10:40:00.000+00:00,busbar,,N Current (RMS),A,61.3
602248,Scleddau Gate Inn Scleddau,2024-03-28T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
602248,Scleddau Gate Inn Scleddau,2024-03-28T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.6
602248,Scleddau Gate Inn Scleddau,2024-03-28T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
602248,Scleddau Gate Inn Scleddau,2024-03-28T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.21
602248,Scleddau Gate Inn Scleddau,2024-03-28T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.63
602248,Scleddau Gate Inn Scleddau,2024-03-28T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.99
602248,Scleddau Gate Inn Scleddau,2024-03-28T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.81
602248,Scleddau Gate Inn Scleddau,2024-03-28T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.89
602248,Scleddau Gate Inn Scleddau,2024-03-28T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.47
602248,Scleddau Gate Inn Scleddau,2024-03-28T10:30:00.000+00:00,feeder,4,N Current (RMS),A,34.4
602248,Scleddau Gate Inn Scleddau,2024-03-28T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,10.9
602248,Scleddau Gate Inn Scleddau,2024-03-28T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,48.3
602248,Scleddau Gate Inn Scleddau,2024-03-28T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,28.8
602248,Scleddau Gate Inn Scleddau,2024-03-28T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
602248,Scleddau Gate Inn Scleddau,2024-03-28T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
602248,Scleddau Gate Inn Scleddau,2024-03-28T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
602248,Scleddau Gate Inn Scleddau,2024-03-28T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.44
602248,Scleddau Gate Inn Scleddau,2024-03-28T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.75
602248,Scleddau Gate Inn Scleddau,2024-03-28T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.06
602248,Scleddau Gate Inn Scleddau,2024-03-28T10:30:00.000+00:00,feeder,3,N Current (RMS),A,14.3
602248,Scleddau Gate Inn Scleddau,2024-03-28T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.4
602248,Scleddau Gate Inn Scleddau,2024-03-28T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.7
602248,Scleddau Gate Inn Scleddau,2024-03-28T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,17.7
602248,Scleddau Gate Inn Scleddau,2024-03-28T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
602248,Scleddau Gate Inn Scleddau,2024-03-28T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.23
602248,Scleddau Gate Inn Scleddau,2024-03-28T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
602248,Scleddau Gate Inn Scleddau,2024-03-28T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.36
602248,Scleddau Gate Inn Scleddau,2024-03-28T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.09
602248,Scleddau Gate Inn Scleddau,2024-03-28T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.17
602248,Scleddau Gate Inn Scleddau,2024-03-28T10:30:00.000+00:00,feeder,2,N Current (RMS),A,26.4
602248,Scleddau Gate Inn Scleddau,2024-03-28T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,48.2
602248,Scleddau Gate Inn Scleddau,2024-03-28T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,38.7
602248,Scleddau Gate Inn Scleddau,2024-03-28T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,35.6
602248,Scleddau Gate Inn Scleddau,2024-03-28T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
602248,Scleddau Gate Inn Scleddau,2024-03-28T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
602248,Scleddau Gate Inn Scleddau,2024-03-28T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.33
602248,Scleddau Gate Inn Scleddau,2024-03-28T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.97
602248,Scleddau Gate Inn Scleddau,2024-03-28T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.85
602248,Scleddau Gate Inn Scleddau,2024-03-28T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.77
602248,Scleddau Gate Inn Scleddau,2024-03-28T10:30:00.000+00:00,feeder,1,N Current (RMS),A,40.4
602248,Scleddau Gate Inn Scleddau,2024-03-28T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.3
602248,Scleddau Gate Inn Scleddau,2024-03-28T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,84.0
602248,Scleddau Gate Inn Scleddau,2024-03-28T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,44.4
602248,Scleddau Gate Inn Scleddau,2024-03-28T10:30:00.000+00:00,transformer,,Temperature,C,19.4
602248,Scleddau Gate Inn Scleddau,2024-03-28T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
602248,Scleddau Gate Inn Scleddau,2024-03-28T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
602248,Scleddau Gate Inn Scleddau,2024-03-28T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
602248,Scleddau Gate Inn Scleddau,2024-03-28T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
602248,Scleddau Gate Inn Scleddau,2024-03-28T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
602248,Scleddau Gate Inn Scleddau,2024-03-28T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
602248,Scleddau Gate Inn Scleddau,2024-03-28T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
602248,Scleddau Gate Inn Scleddau,2024-03-28T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
602248,Scleddau Gate Inn Scleddau,2024-03-28T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
602248,Scleddau Gate Inn Scleddau,2024-03-28T10:30:00.000+00:00,busbar,,L3 Active Power,kW,20.58
602248,Scleddau Gate Inn Scleddau,2024-03-28T10:30:00.000+00:00,busbar,,L2 Active Power,kW,43.59
602248,Scleddau Gate Inn Scleddau,2024-03-28T10:30:00.000+00:00,busbar,,L1 Active Power,kW,28.46
602248,Scleddau Gate Inn Scleddau,2024-03-28T10:30:00.000+00:00,busbar,,N Current (RMS),A,77.7
602248,Scleddau Gate Inn Scleddau,2024-03-28T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
602248,Scleddau Gate Inn Scleddau,2024-03-28T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,184.3
602248,Scleddau Gate Inn Scleddau,2024-03-28T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
602248,Scleddau Gate Inn Scleddau,2024-03-28T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.18
602248,Scleddau Gate Inn Scleddau,2024-03-28T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.61
602248,Scleddau Gate Inn Scleddau,2024-03-28T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.49
602248,Scleddau Gate Inn Scleddau,2024-03-28T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.87
602248,Scleddau Gate Inn Scleddau,2024-03-28T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.28
602248,Scleddau Gate Inn Scleddau,2024-03-28T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.28
602248,Scleddau Gate Inn Scleddau,2024-03-28T10:20:00.000+00:00,feeder,4,N Current (RMS),A,43.0
602248,Scleddau Gate Inn Scleddau,2024-03-28T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.2
602248,Scleddau Gate Inn Scleddau,2024-03-28T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,62.4
602248,Scleddau Gate Inn Scleddau,2024-03-28T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,31.8
602248,Scleddau Gate Inn Scleddau,2024-03-28T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
602248,Scleddau Gate Inn Scleddau,2024-03-28T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
602248,Scleddau Gate Inn Scleddau,2024-03-28T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
602248,Scleddau Gate Inn Scleddau,2024-03-28T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.17
602248,Scleddau Gate Inn Scleddau,2024-03-28T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.71
602248,Scleddau Gate Inn Scleddau,2024-03-28T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.84
602248,Scleddau Gate Inn Scleddau,2024-03-28T10:20:00.000+00:00,feeder,3,N Current (RMS),A,15.7
602248,Scleddau Gate Inn Scleddau,2024-03-28T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.2
602248,Scleddau Gate Inn Scleddau,2024-03-28T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.9
602248,Scleddau Gate Inn Scleddau,2024-03-28T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.3
602248,Scleddau Gate Inn Scleddau,2024-03-28T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
602248,Scleddau Gate Inn Scleddau,2024-03-28T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
602248,Scleddau Gate Inn Scleddau,2024-03-28T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
602248,Scleddau Gate Inn Scleddau,2024-03-28T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.89
602248,Scleddau Gate Inn Scleddau,2024-03-28T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.38
602248,Scleddau Gate Inn Scleddau,2024-03-28T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.38
602248,Scleddau Gate Inn Scleddau,2024-03-28T10:20:00.000+00:00,feeder,2,N Current (RMS),A,35.6
602248,Scleddau Gate Inn Scleddau,2024-03-28T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,58.6
602248,Scleddau Gate Inn Scleddau,2024-03-28T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,35.8
602248,Scleddau Gate Inn Scleddau,2024-03-28T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,36.2
602248,Scleddau Gate Inn Scleddau,2024-03-28T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.07
602248,Scleddau Gate Inn Scleddau,2024-03-28T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
602248,Scleddau Gate Inn Scleddau,2024-03-28T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.93
602248,Scleddau Gate Inn Scleddau,2024-03-28T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.83
602248,Scleddau Gate Inn Scleddau,2024-03-28T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,25.32
602248,Scleddau Gate Inn Scleddau,2024-03-28T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.21
602248,Scleddau Gate Inn Scleddau,2024-03-28T10:20:00.000+00:00,feeder,1,N Current (RMS),A,64.6
602248,Scleddau Gate Inn Scleddau,2024-03-28T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.6
602248,Scleddau Gate Inn Scleddau,2024-03-28T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,106.9
602248,Scleddau Gate Inn Scleddau,2024-03-28T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,37.0
602248,Scleddau Gate Inn Scleddau,2024-03-28T10:20:00.000+00:00,transformer,,Temperature,C,19.4
602248,Scleddau Gate Inn Scleddau,2024-03-28T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
602248,Scleddau Gate Inn Scleddau,2024-03-28T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
602248,Scleddau Gate Inn Scleddau,2024-03-28T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
602248,Scleddau Gate Inn Scleddau,2024-03-28T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
602248,Scleddau Gate Inn Scleddau,2024-03-28T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
602248,Scleddau Gate Inn Scleddau,2024-03-28T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
602248,Scleddau Gate Inn Scleddau,2024-03-28T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
602248,Scleddau Gate Inn Scleddau,2024-03-28T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
602248,Scleddau Gate Inn Scleddau,2024-03-28T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
602248,Scleddau Gate Inn Scleddau,2024-03-28T10:20:00.000+00:00,busbar,,L3 Active Power,kW,24.76
602248,Scleddau Gate Inn Scleddau,2024-03-28T10:20:00.000+00:00,busbar,,L2 Active Power,kW,49.7
602248,Scleddau Gate Inn Scleddau,2024-03-28T10:20:00.000+00:00,busbar,,L1 Active Power,kW,27.71
602248,Scleddau Gate Inn Scleddau,2024-03-28T10:20:00.000+00:00,busbar,,N Current (RMS),A,92.2
602248,Scleddau Gate Inn Scleddau,2024-03-28T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
602248,Scleddau Gate Inn Scleddau,2024-03-28T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,208.7
602248,Scleddau Gate Inn Scleddau,2024-03-28T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
602248,Scleddau Gate Inn Scleddau,2024-03-28T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.98
602248,Scleddau Gate Inn Scleddau,2024-03-28T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.49
602248,Scleddau Gate Inn Scleddau,2024-03-28T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.68
602248,Scleddau Gate Inn Scleddau,2024-03-28T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.07
602248,Scleddau Gate Inn Scleddau,2024-03-28T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.14
602248,Scleddau Gate Inn Scleddau,2024-03-28T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.4
602248,Scleddau Gate Inn Scleddau,2024-03-28T10:10:00.000+00:00,feeder,4,N Current (RMS),A,45.5
602248,Scleddau Gate Inn Scleddau,2024-03-28T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,19.2
602248,Scleddau Gate Inn Scleddau,2024-03-28T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,68.7
602248,Scleddau Gate Inn Scleddau,2024-03-28T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,19.8
602248,Scleddau Gate Inn Scleddau,2024-03-28T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
602248,Scleddau Gate Inn Scleddau,2024-03-28T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
602248,Scleddau Gate Inn Scleddau,2024-03-28T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.48
602248,Scleddau Gate Inn Scleddau,2024-03-28T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.56
602248,Scleddau Gate Inn Scleddau,2024-03-28T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.56
