Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
602248,Scleddau Gate Inn Scleddau,2024-03-28T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.67
602248,Scleddau Gate Inn Scleddau,2024-03-28T10:10:00.000+00:00,feeder,3,N Current (RMS),A,7.7
602248,Scleddau Gate Inn Scleddau,2024-03-28T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.0
602248,Scleddau Gate Inn Scleddau,2024-03-28T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.1
602248,Scleddau Gate Inn Scleddau,2024-03-28T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.8
602248,Scleddau Gate Inn Scleddau,2024-03-28T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
602248,Scleddau Gate Inn Scleddau,2024-03-28T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
602248,Scleddau Gate Inn Scleddau,2024-03-28T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
602248,Scleddau Gate Inn Scleddau,2024-03-28T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.2
602248,Scleddau Gate Inn Scleddau,2024-03-28T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.88
602248,Scleddau Gate Inn Scleddau,2024-03-28T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.15
602248,Scleddau Gate Inn Scleddau,2024-03-28T10:10:00.000+00:00,feeder,2,N Current (RMS),A,52.8
602248,Scleddau Gate Inn Scleddau,2024-03-28T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,78.4
602248,Scleddau Gate Inn Scleddau,2024-03-28T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,34.8
602248,Scleddau Gate Inn Scleddau,2024-03-28T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.1
602248,Scleddau Gate Inn Scleddau,2024-03-28T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.06
602248,Scleddau Gate Inn Scleddau,2024-03-28T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
602248,Scleddau Gate Inn Scleddau,2024-03-28T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.07
602248,Scleddau Gate Inn Scleddau,2024-03-28T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.94
602248,Scleddau Gate Inn Scleddau,2024-03-28T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.35
602248,Scleddau Gate Inn Scleddau,2024-03-28T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.62
602248,Scleddau Gate Inn Scleddau,2024-03-28T10:10:00.000+00:00,feeder,1,N Current (RMS),A,34.3
602248,Scleddau Gate Inn Scleddau,2024-03-28T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.8
602248,Scleddau Gate Inn Scleddau,2024-03-28T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,59.5
602248,Scleddau Gate Inn Scleddau,2024-03-28T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,46.7
602248,Scleddau Gate Inn Scleddau,2024-03-28T10:10:00.000+00:00,transformer,,Temperature,C,19.4
602248,Scleddau Gate Inn Scleddau,2024-03-28T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
602248,Scleddau Gate Inn Scleddau,2024-03-28T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
602248,Scleddau Gate Inn Scleddau,2024-03-28T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
602248,Scleddau Gate Inn Scleddau,2024-03-28T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
602248,Scleddau Gate Inn Scleddau,2024-03-28T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
602248,Scleddau Gate Inn Scleddau,2024-03-28T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
602248,Scleddau Gate Inn Scleddau,2024-03-28T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
602248,Scleddau Gate Inn Scleddau,2024-03-28T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
602248,Scleddau Gate Inn Scleddau,2024-03-28T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
602248,Scleddau Gate Inn Scleddau,2024-03-28T10:10:00.000+00:00,busbar,,L3 Active Power,kW,27.78
602248,Scleddau Gate Inn Scleddau,2024-03-28T10:10:00.000+00:00,busbar,,L2 Active Power,kW,40.93
602248,Scleddau Gate Inn Scleddau,2024-03-28T10:10:00.000+00:00,busbar,,L1 Active Power,kW,22.84
602248,Scleddau Gate Inn Scleddau,2024-03-28T10:10:00.000+00:00,busbar,,N Current (RMS),A,66.7
602248,Scleddau Gate Inn Scleddau,2024-03-28T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
602248,Scleddau Gate Inn Scleddau,2024-03-28T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.2
602248,Scleddau Gate Inn Scleddau,2024-03-28T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
602248,Scleddau Gate Inn Scleddau,2024-03-28T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
602248,Scleddau Gate Inn Scleddau,2024-03-28T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.45
602248,Scleddau Gate Inn Scleddau,2024-03-28T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.78
602248,Scleddau Gate Inn Scleddau,2024-03-28T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.67
602248,Scleddau Gate Inn Scleddau,2024-03-28T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.51
602248,Scleddau Gate Inn Scleddau,2024-03-28T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.97
602248,Scleddau Gate Inn Scleddau,2024-03-28T10:00:00.000+00:00,feeder,4,N Current (RMS),A,26.9
602248,Scleddau Gate Inn Scleddau,2024-03-28T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,34.2
602248,Scleddau Gate Inn Scleddau,2024-03-28T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,49.3
602248,Scleddau Gate Inn Scleddau,2024-03-28T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,31.0
602248,Scleddau Gate Inn Scleddau,2024-03-28T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
602248,Scleddau Gate Inn Scleddau,2024-03-28T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
602248,Scleddau Gate Inn Scleddau,2024-03-28T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
602248,Scleddau Gate Inn Scleddau,2024-03-28T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.71
602248,Scleddau Gate Inn Scleddau,2024-03-28T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
602248,Scleddau Gate Inn Scleddau,2024-03-28T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.26
602248,Scleddau Gate Inn Scleddau,2024-03-28T10:00:00.000+00:00,feeder,3,N Current (RMS),A,17.8
602248,Scleddau Gate Inn Scleddau,2024-03-28T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.4
602248,Scleddau Gate Inn Scleddau,2024-03-28T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,29.7
602248,Scleddau Gate Inn Scleddau,2024-03-28T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,23.2
602248,Scleddau Gate Inn Scleddau,2024-03-28T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
602248,Scleddau Gate Inn Scleddau,2024-03-28T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.35
602248,Scleddau Gate Inn Scleddau,2024-03-28T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
602248,Scleddau Gate Inn Scleddau,2024-03-28T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.06
602248,Scleddau Gate Inn Scleddau,2024-03-28T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.88
602248,Scleddau Gate Inn Scleddau,2024-03-28T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.43
602248,Scleddau Gate Inn Scleddau,2024-03-28T10:00:00.000+00:00,feeder,2,N Current (RMS),A,20.0
602248,Scleddau Gate Inn Scleddau,2024-03-28T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,39.6
602248,Scleddau Gate Inn Scleddau,2024-03-28T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.8
602248,Scleddau Gate Inn Scleddau,2024-03-28T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.9
602248,Scleddau Gate Inn Scleddau,2024-03-28T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
602248,Scleddau Gate Inn Scleddau,2024-03-28T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
602248,Scleddau Gate Inn Scleddau,2024-03-28T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.91
602248,Scleddau Gate Inn Scleddau,2024-03-28T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.31
602248,Scleddau Gate Inn Scleddau,2024-03-28T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.84
602248,Scleddau Gate Inn Scleddau,2024-03-28T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.93
602248,Scleddau Gate Inn Scleddau,2024-03-28T10:00:00.000+00:00,feeder,1,N Current (RMS),A,36.4
602248,Scleddau Gate Inn Scleddau,2024-03-28T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.8
602248,Scleddau Gate Inn Scleddau,2024-03-28T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,42.2
602248,Scleddau Gate Inn Scleddau,2024-03-28T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,52.5
602248,Scleddau Gate Inn Scleddau,2024-03-28T10:00:00.000+00:00,transformer,,Temperature,C,19.4
602248,Scleddau Gate Inn Scleddau,2024-03-28T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
602248,Scleddau Gate Inn Scleddau,2024-03-28T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
602248,Scleddau Gate Inn Scleddau,2024-03-28T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
602248,Scleddau Gate Inn Scleddau,2024-03-28T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
602248,Scleddau Gate Inn Scleddau,2024-03-28T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
602248,Scleddau Gate Inn Scleddau,2024-03-28T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
602248,Scleddau Gate Inn Scleddau,2024-03-28T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
602248,Scleddau Gate Inn Scleddau,2024-03-28T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
602248,Scleddau Gate Inn Scleddau,2024-03-28T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
602248,Scleddau Gate Inn Scleddau,2024-03-28T10:00:00.000+00:00,busbar,,L3 Active Power,kW,21.75
602248,Scleddau Gate Inn Scleddau,2024-03-28T10:00:00.000+00:00,busbar,,L2 Active Power,kW,33.23
602248,Scleddau Gate Inn Scleddau,2024-03-28T10:00:00.000+00:00,busbar,,L1 Active Power,kW,31.6
602248,Scleddau Gate Inn Scleddau,2024-03-28T10:00:00.000+00:00,busbar,,N Current (RMS),A,59.2
602248,Scleddau Gate Inn Scleddau,2024-03-28T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
602248,Scleddau Gate Inn Scleddau,2024-03-28T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.4
602248,Scleddau Gate Inn Scleddau,2024-03-28T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
602248,Scleddau Gate Inn Scleddau,2024-03-28T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
602248,Scleddau Gate Inn Scleddau,2024-03-28T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.76
602248,Scleddau Gate Inn Scleddau,2024-03-28T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.6
602248,Scleddau Gate Inn Scleddau,2024-03-28T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.12
602248,Scleddau Gate Inn Scleddau,2024-03-28T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.1
602248,Scleddau Gate Inn Scleddau,2024-03-28T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.6
602248,Scleddau Gate Inn Scleddau,2024-03-28T09:50:00.000+00:00,feeder,4,N Current (RMS),A,20.1
602248,Scleddau Gate Inn Scleddau,2024-03-28T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,39.2
602248,Scleddau Gate Inn Scleddau,2024-03-28T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,40.0
602248,Scleddau Gate Inn Scleddau,2024-03-28T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,45.8
602248,Scleddau Gate Inn Scleddau,2024-03-28T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
602248,Scleddau Gate Inn Scleddau,2024-03-28T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
602248,Scleddau Gate Inn Scleddau,2024-03-28T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
602248,Scleddau Gate Inn Scleddau,2024-03-28T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.61
602248,Scleddau Gate Inn Scleddau,2024-03-28T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.77
602248,Scleddau Gate Inn Scleddau,2024-03-28T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.5
602248,Scleddau Gate Inn Scleddau,2024-03-28T09:50:00.000+00:00,feeder,3,N Current (RMS),A,20.5
602248,Scleddau Gate Inn Scleddau,2024-03-28T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.1
602248,Scleddau Gate Inn Scleddau,2024-03-28T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,32.6
602248,Scleddau Gate Inn Scleddau,2024-03-28T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,27.6
602248,Scleddau Gate Inn Scleddau,2024-03-28T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
602248,Scleddau Gate Inn Scleddau,2024-03-28T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.43
602248,Scleddau Gate Inn Scleddau,2024-03-28T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
602248,Scleddau Gate Inn Scleddau,2024-03-28T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.28
602248,Scleddau Gate Inn Scleddau,2024-03-28T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.27
602248,Scleddau Gate Inn Scleddau,2024-03-28T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.95
602248,Scleddau Gate Inn Scleddau,2024-03-28T09:50:00.000+00:00,feeder,2,N Current (RMS),A,16.3
602248,Scleddau Gate Inn Scleddau,2024-03-28T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.5
602248,Scleddau Gate Inn Scleddau,2024-03-28T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.3
602248,Scleddau Gate Inn Scleddau,2024-03-28T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.2
602248,Scleddau Gate Inn Scleddau,2024-03-28T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
602248,Scleddau Gate Inn Scleddau,2024-03-28T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
602248,Scleddau Gate Inn Scleddau,2024-03-28T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.92
602248,Scleddau Gate Inn Scleddau,2024-03-28T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.67
602248,Scleddau Gate Inn Scleddau,2024-03-28T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.29
602248,Scleddau Gate Inn Scleddau,2024-03-28T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.68
602248,Scleddau Gate Inn Scleddau,2024-03-28T09:50:00.000+00:00,feeder,1,N Current (RMS),A,36.9
602248,Scleddau Gate Inn Scleddau,2024-03-28T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.7
602248,Scleddau Gate Inn Scleddau,2024-03-28T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,40.0
602248,Scleddau Gate Inn Scleddau,2024-03-28T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,50.6
602248,Scleddau Gate Inn Scleddau,2024-03-28T09:50:00.000+00:00,transformer,,Temperature,C,19.4
602248,Scleddau Gate Inn Scleddau,2024-03-28T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
602248,Scleddau Gate Inn Scleddau,2024-03-28T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
602248,Scleddau Gate Inn Scleddau,2024-03-28T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
602248,Scleddau Gate Inn Scleddau,2024-03-28T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.65
602248,Scleddau Gate Inn Scleddau,2024-03-28T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
602248,Scleddau Gate Inn Scleddau,2024-03-28T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
602248,Scleddau Gate Inn Scleddau,2024-03-28T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
602248,Scleddau Gate Inn Scleddau,2024-03-28T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
602248,Scleddau Gate Inn Scleddau,2024-03-28T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
602248,Scleddau Gate Inn Scleddau,2024-03-28T09:50:00.000+00:00,busbar,,L3 Active Power,kW,18.68
602248,Scleddau Gate Inn Scleddau,2024-03-28T09:50:00.000+00:00,busbar,,L2 Active Power,kW,32.42
602248,Scleddau Gate Inn Scleddau,2024-03-28T09:50:00.000+00:00,busbar,,L1 Active Power,kW,34.74
602248,Scleddau Gate Inn Scleddau,2024-03-28T09:50:00.000+00:00,busbar,,N Current (RMS),A,69.5
602248,Scleddau Gate Inn Scleddau,2024-03-28T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
602248,Scleddau Gate Inn Scleddau,2024-03-28T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.1
602248,Scleddau Gate Inn Scleddau,2024-03-28T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.6
602248,Scleddau Gate Inn Scleddau,2024-03-28T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.42
602248,Scleddau Gate Inn Scleddau,2024-03-28T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.9
602248,Scleddau Gate Inn Scleddau,2024-03-28T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.55
602248,Scleddau Gate Inn Scleddau,2024-03-28T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.55
602248,Scleddau Gate Inn Scleddau,2024-03-28T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.86
602248,Scleddau Gate Inn Scleddau,2024-03-28T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.72
602248,Scleddau Gate Inn Scleddau,2024-03-28T09:40:00.000+00:00,feeder,4,N Current (RMS),A,25.7
602248,Scleddau Gate Inn Scleddau,2024-03-28T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,37.2
602248,Scleddau Gate Inn Scleddau,2024-03-28T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,31.6
602248,Scleddau Gate Inn Scleddau,2024-03-28T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,50.0
602248,Scleddau Gate Inn Scleddau,2024-03-28T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
602248,Scleddau Gate Inn Scleddau,2024-03-28T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
602248,Scleddau Gate Inn Scleddau,2024-03-28T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.24
602248,Scleddau Gate Inn Scleddau,2024-03-28T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.49
602248,Scleddau Gate Inn Scleddau,2024-03-28T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.78
602248,Scleddau Gate Inn Scleddau,2024-03-28T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.42
602248,Scleddau Gate Inn Scleddau,2024-03-28T09:40:00.000+00:00,feeder,3,N Current (RMS),A,20.2
602248,Scleddau Gate Inn Scleddau,2024-03-28T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.6
602248,Scleddau Gate Inn Scleddau,2024-03-28T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.7
602248,Scleddau Gate Inn Scleddau,2024-03-28T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.8
602248,Scleddau Gate Inn Scleddau,2024-03-28T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.45
602248,Scleddau Gate Inn Scleddau,2024-03-28T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
602248,Scleddau Gate Inn Scleddau,2024-03-28T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
602248,Scleddau Gate Inn Scleddau,2024-03-28T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.02
602248,Scleddau Gate Inn Scleddau,2024-03-28T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.51
602248,Scleddau Gate Inn Scleddau,2024-03-28T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.59
602248,Scleddau Gate Inn Scleddau,2024-03-28T09:40:00.000+00:00,feeder,2,N Current (RMS),A,31.7
602248,Scleddau Gate Inn Scleddau,2024-03-28T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.9
602248,Scleddau Gate Inn Scleddau,2024-03-28T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.8
602248,Scleddau Gate Inn Scleddau,2024-03-28T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,56.7
602248,Scleddau Gate Inn Scleddau,2024-03-28T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
602248,Scleddau Gate Inn Scleddau,2024-03-28T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
602248,Scleddau Gate Inn Scleddau,2024-03-28T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.93
602248,Scleddau Gate Inn Scleddau,2024-03-28T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.71
602248,Scleddau Gate Inn Scleddau,2024-03-28T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.45
602248,Scleddau Gate Inn Scleddau,2024-03-28T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.03
602248,Scleddau Gate Inn Scleddau,2024-03-28T09:40:00.000+00:00,feeder,1,N Current (RMS),A,31.1
602248,Scleddau Gate Inn Scleddau,2024-03-28T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.6
602248,Scleddau Gate Inn Scleddau,2024-03-28T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,44.7
602248,Scleddau Gate Inn Scleddau,2024-03-28T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.6
602248,Scleddau Gate Inn Scleddau,2024-03-28T09:40:00.000+00:00,transformer,,Temperature,C,19.4
602248,Scleddau Gate Inn Scleddau,2024-03-28T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
602248,Scleddau Gate Inn Scleddau,2024-03-28T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
602248,Scleddau Gate Inn Scleddau,2024-03-28T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
602248,Scleddau Gate Inn Scleddau,2024-03-28T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
602248,Scleddau Gate Inn Scleddau,2024-03-28T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
602248,Scleddau Gate Inn Scleddau,2024-03-28T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
602248,Scleddau Gate Inn Scleddau,2024-03-28T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
602248,Scleddau Gate Inn Scleddau,2024-03-28T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
602248,Scleddau Gate Inn Scleddau,2024-03-28T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
602248,Scleddau Gate Inn Scleddau,2024-03-28T09:40:00.000+00:00,busbar,,L3 Active Power,kW,15.77
602248,Scleddau Gate Inn Scleddau,2024-03-28T09:40:00.000+00:00,busbar,,L2 Active Power,kW,28.6
602248,Scleddau Gate Inn Scleddau,2024-03-28T09:40:00.000+00:00,busbar,,L1 Active Power,kW,33.76
602248,Scleddau Gate Inn Scleddau,2024-03-28T09:40:00.000+00:00,busbar,,N Current (RMS),A,73.1
602248,Scleddau Gate Inn Scleddau,2024-03-28T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
602248,Scleddau Gate Inn Scleddau,2024-03-28T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
602248,Scleddau Gate Inn Scleddau,2024-03-28T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.3
602248,Scleddau Gate Inn Scleddau,2024-03-28T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
602248,Scleddau Gate Inn Scleddau,2024-03-28T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.85
602248,Scleddau Gate Inn Scleddau,2024-03-28T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.33
602248,Scleddau Gate Inn Scleddau,2024-03-28T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.67
602248,Scleddau Gate Inn Scleddau,2024-03-28T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.63
602248,Scleddau Gate Inn Scleddau,2024-03-28T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.01
602248,Scleddau Gate Inn Scleddau,2024-03-28T09:30:00.000+00:00,feeder,4,N Current (RMS),A,17.4
602248,Scleddau Gate Inn Scleddau,2024-03-28T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,37.1
602248,Scleddau Gate Inn Scleddau,2024-03-28T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,34.1
602248,Scleddau Gate Inn Scleddau,2024-03-28T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,38.9
602248,Scleddau Gate Inn Scleddau,2024-03-28T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.36
602248,Scleddau Gate Inn Scleddau,2024-03-28T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
602248,Scleddau Gate Inn Scleddau,2024-03-28T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
602248,Scleddau Gate Inn Scleddau,2024-03-28T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.32
602248,Scleddau Gate Inn Scleddau,2024-03-28T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.81
602248,Scleddau Gate Inn Scleddau,2024-03-28T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.08
602248,Scleddau Gate Inn Scleddau,2024-03-28T09:30:00.000+00:00,feeder,3,N Current (RMS),A,11.7
602248,Scleddau Gate Inn Scleddau,2024-03-28T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.8
602248,Scleddau Gate Inn Scleddau,2024-03-28T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.9
602248,Scleddau Gate Inn Scleddau,2024-03-28T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.4
602248,Scleddau Gate Inn Scleddau,2024-03-28T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.14
602248,Scleddau Gate Inn Scleddau,2024-03-28T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
602248,Scleddau Gate Inn Scleddau,2024-03-28T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
602248,Scleddau Gate Inn Scleddau,2024-03-28T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.06
602248,Scleddau Gate Inn Scleddau,2024-03-28T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.66
602248,Scleddau Gate Inn Scleddau,2024-03-28T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.75
602248,Scleddau Gate Inn Scleddau,2024-03-28T09:30:00.000+00:00,feeder,2,N Current (RMS),A,25.7
602248,Scleddau Gate Inn Scleddau,2024-03-28T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.0
602248,Scleddau Gate Inn Scleddau,2024-03-28T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,50.2
602248,Scleddau Gate Inn Scleddau,2024-03-28T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,37.9
602248,Scleddau Gate Inn Scleddau,2024-03-28T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
602248,Scleddau Gate Inn Scleddau,2024-03-28T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
602248,Scleddau Gate Inn Scleddau,2024-03-28T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.92
602248,Scleddau Gate Inn Scleddau,2024-03-28T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.54
602248,Scleddau Gate Inn Scleddau,2024-03-28T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.92
602248,Scleddau Gate Inn Scleddau,2024-03-28T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.75
602248,Scleddau Gate Inn Scleddau,2024-03-28T09:30:00.000+00:00,feeder,1,N Current (RMS),A,21.2
602248,Scleddau Gate Inn Scleddau,2024-03-28T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.5
602248,Scleddau Gate Inn Scleddau,2024-03-28T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,34.6
602248,Scleddau Gate Inn Scleddau,2024-03-28T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,23.9
602248,Scleddau Gate Inn Scleddau,2024-03-28T09:30:00.000+00:00,transformer,,Temperature,C,19.4
602248,Scleddau Gate Inn Scleddau,2024-03-28T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
602248,Scleddau Gate Inn Scleddau,2024-03-28T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
602248,Scleddau Gate Inn Scleddau,2024-03-28T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
602248,Scleddau Gate Inn Scleddau,2024-03-28T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
602248,Scleddau Gate Inn Scleddau,2024-03-28T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
602248,Scleddau Gate Inn Scleddau,2024-03-28T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
602248,Scleddau Gate Inn Scleddau,2024-03-28T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
602248,Scleddau Gate Inn Scleddau,2024-03-28T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
602248,Scleddau Gate Inn Scleddau,2024-03-28T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
602248,Scleddau Gate Inn Scleddau,2024-03-28T09:30:00.000+00:00,busbar,,L3 Active Power,kW,18.6
602248,Scleddau Gate Inn Scleddau,2024-03-28T09:30:00.000+00:00,busbar,,L2 Active Power,kW,30.02
602248,Scleddau Gate Inn Scleddau,2024-03-28T09:30:00.000+00:00,busbar,,L1 Active Power,kW,25.59
602248,Scleddau Gate Inn Scleddau,2024-03-28T09:30:00.000+00:00,busbar,,N Current (RMS),A,51.8
602248,Scleddau Gate Inn Scleddau,2024-03-28T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
602248,Scleddau Gate Inn Scleddau,2024-03-28T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
602248,Scleddau Gate Inn Scleddau,2024-03-28T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
602248,Scleddau Gate Inn Scleddau,2024-03-28T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
602248,Scleddau Gate Inn Scleddau,2024-03-28T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.66
602248,Scleddau Gate Inn Scleddau,2024-03-28T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.75
602248,Scleddau Gate Inn Scleddau,2024-03-28T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.55
602248,Scleddau Gate Inn Scleddau,2024-03-28T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.44
602248,Scleddau Gate Inn Scleddau,2024-03-28T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.85
602248,Scleddau Gate Inn Scleddau,2024-03-28T09:20:00.000+00:00,feeder,4,N Current (RMS),A,17.3
602248,Scleddau Gate Inn Scleddau,2024-03-28T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,28.3
602248,Scleddau Gate Inn Scleddau,2024-03-28T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,41.2
602248,Scleddau Gate Inn Scleddau,2024-03-28T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,34.0
602248,Scleddau Gate Inn Scleddau,2024-03-28T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.14
602248,Scleddau Gate Inn Scleddau,2024-03-28T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
602248,Scleddau Gate Inn Scleddau,2024-03-28T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.47
602248,Scleddau Gate Inn Scleddau,2024-03-28T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.84
602248,Scleddau Gate Inn Scleddau,2024-03-28T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.89
602248,Scleddau Gate Inn Scleddau,2024-03-28T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.79
602248,Scleddau Gate Inn Scleddau,2024-03-28T09:20:00.000+00:00,feeder,3,N Current (RMS),A,17.2
602248,Scleddau Gate Inn Scleddau,2024-03-28T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.8
602248,Scleddau Gate Inn Scleddau,2024-03-28T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.8
602248,Scleddau Gate Inn Scleddau,2024-03-28T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,20.8
602248,Scleddau Gate Inn Scleddau,2024-03-28T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
602248,Scleddau Gate Inn Scleddau,2024-03-28T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
602248,Scleddau Gate Inn Scleddau,2024-03-28T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
602248,Scleddau Gate Inn Scleddau,2024-03-28T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
602248,Scleddau Gate Inn Scleddau,2024-03-28T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.01
602248,Scleddau Gate Inn Scleddau,2024-03-28T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.25
602248,Scleddau Gate Inn Scleddau,2024-03-28T09:20:00.000+00:00,feeder,2,N Current (RMS),A,34.9
602248,Scleddau Gate Inn Scleddau,2024-03-28T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.1
602248,Scleddau Gate Inn Scleddau,2024-03-28T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,55.1
602248,Scleddau Gate Inn Scleddau,2024-03-28T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.9
602248,Scleddau Gate Inn Scleddau,2024-03-28T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
602248,Scleddau Gate Inn Scleddau,2024-03-28T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
602248,Scleddau Gate Inn Scleddau,2024-03-28T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.41
602248,Scleddau Gate Inn Scleddau,2024-03-28T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.4
602248,Scleddau Gate Inn Scleddau,2024-03-28T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.79
602248,Scleddau Gate Inn Scleddau,2024-03-28T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.2
602248,Scleddau Gate Inn Scleddau,2024-03-28T09:20:00.000+00:00,feeder,1,N Current (RMS),A,35.6
602248,Scleddau Gate Inn Scleddau,2024-03-28T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.8
602248,Scleddau Gate Inn Scleddau,2024-03-28T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,50.5
602248,Scleddau Gate Inn Scleddau,2024-03-28T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.2
602248,Scleddau Gate Inn Scleddau,2024-03-28T09:20:00.000+00:00,transformer,,Temperature,C,19.4
602248,Scleddau Gate Inn Scleddau,2024-03-28T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
602248,Scleddau Gate Inn Scleddau,2024-03-28T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
602248,Scleddau Gate Inn Scleddau,2024-03-28T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
602248,Scleddau Gate Inn Scleddau,2024-03-28T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
602248,Scleddau Gate Inn Scleddau,2024-03-28T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
602248,Scleddau Gate Inn Scleddau,2024-03-28T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
602248,Scleddau Gate Inn Scleddau,2024-03-28T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
602248,Scleddau Gate Inn Scleddau,2024-03-28T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
602248,Scleddau Gate Inn Scleddau,2024-03-28T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
602248,Scleddau Gate Inn Scleddau,2024-03-28T09:20:00.000+00:00,busbar,,L3 Active Power,kW,16.79
602248,Scleddau Gate Inn Scleddau,2024-03-28T09:20:00.000+00:00,busbar,,L2 Active Power,kW,36.13
602248,Scleddau Gate Inn Scleddau,2024-03-28T09:20:00.000+00:00,busbar,,L1 Active Power,kW,19.1
602248,Scleddau Gate Inn Scleddau,2024-03-28T09:20:00.000+00:00,busbar,,N Current (RMS),A,71.1
602248,Scleddau Gate Inn Scleddau,2024-03-28T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
602248,Scleddau Gate Inn Scleddau,2024-03-28T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.8
602248,Scleddau Gate Inn Scleddau,2024-03-28T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
602248,Scleddau Gate Inn Scleddau,2024-03-28T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.64
602248,Scleddau Gate Inn Scleddau,2024-03-28T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.86
602248,Scleddau Gate Inn Scleddau,2024-03-28T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.57
602248,Scleddau Gate Inn Scleddau,2024-03-28T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.04
602248,Scleddau Gate Inn Scleddau,2024-03-28T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.46
602248,Scleddau Gate Inn Scleddau,2024-03-28T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.12
602248,Scleddau Gate Inn Scleddau,2024-03-28T09:10:00.000+00:00,feeder,4,N Current (RMS),A,21.3
602248,Scleddau Gate Inn Scleddau,2024-03-28T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,22.6
602248,Scleddau Gate Inn Scleddau,2024-03-28T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,41.4
602248,Scleddau Gate Inn Scleddau,2024-03-28T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,31.0
602248,Scleddau Gate Inn Scleddau,2024-03-28T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.39
602248,Scleddau Gate Inn Scleddau,2024-03-28T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
602248,Scleddau Gate Inn Scleddau,2024-03-28T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.71
602248,Scleddau Gate Inn Scleddau,2024-03-28T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.57
602248,Scleddau Gate Inn Scleddau,2024-03-28T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.51
602248,Scleddau Gate Inn Scleddau,2024-03-28T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.47
602248,Scleddau Gate Inn Scleddau,2024-03-28T09:10:00.000+00:00,feeder,3,N Current (RMS),A,19.1
602248,Scleddau Gate Inn Scleddau,2024-03-28T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.2
602248,Scleddau Gate Inn Scleddau,2024-03-28T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.2
602248,Scleddau Gate Inn Scleddau,2024-03-28T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,23.6
602248,Scleddau Gate Inn Scleddau,2024-03-28T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
602248,Scleddau Gate Inn Scleddau,2024-03-28T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
602248,Scleddau Gate Inn Scleddau,2024-03-28T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
602248,Scleddau Gate Inn Scleddau,2024-03-28T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.47
602248,Scleddau Gate Inn Scleddau,2024-03-28T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.21
602248,Scleddau Gate Inn Scleddau,2024-03-28T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.31
602248,Scleddau Gate Inn Scleddau,2024-03-28T09:10:00.000+00:00,feeder,2,N Current (RMS),A,42.5
602248,Scleddau Gate Inn Scleddau,2024-03-28T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.2
602248,Scleddau Gate Inn Scleddau,2024-03-28T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,58.0
602248,Scleddau Gate Inn Scleddau,2024-03-28T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.2
602248,Scleddau Gate Inn Scleddau,2024-03-28T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
602248,Scleddau Gate Inn Scleddau,2024-03-28T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
602248,Scleddau Gate Inn Scleddau,2024-03-28T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.1
602248,Scleddau Gate Inn Scleddau,2024-03-28T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.71
602248,Scleddau Gate Inn Scleddau,2024-03-28T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.47
602248,Scleddau Gate Inn Scleddau,2024-03-28T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.16
602248,Scleddau Gate Inn Scleddau,2024-03-28T09:10:00.000+00:00,feeder,1,N Current (RMS),A,36.0
602248,Scleddau Gate Inn Scleddau,2024-03-28T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.4
602248,Scleddau Gate Inn Scleddau,2024-03-28T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,62.6
602248,Scleddau Gate Inn Scleddau,2024-03-28T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,45.7
602248,Scleddau Gate Inn Scleddau,2024-03-28T09:10:00.000+00:00,transformer,,Temperature,C,19.3
602248,Scleddau Gate Inn Scleddau,2024-03-28T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
602248,Scleddau Gate Inn Scleddau,2024-03-28T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
602248,Scleddau Gate Inn Scleddau,2024-03-28T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
602248,Scleddau Gate Inn Scleddau,2024-03-28T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
602248,Scleddau Gate Inn Scleddau,2024-03-28T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
602248,Scleddau Gate Inn Scleddau,2024-03-28T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
602248,Scleddau Gate Inn Scleddau,2024-03-28T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
602248,Scleddau Gate Inn Scleddau,2024-03-28T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
602248,Scleddau Gate Inn Scleddau,2024-03-28T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
602248,Scleddau Gate Inn Scleddau,2024-03-28T09:10:00.000+00:00,busbar,,L3 Active Power,kW,12.79
602248,Scleddau Gate Inn Scleddau,2024-03-28T09:10:00.000+00:00,busbar,,L2 Active Power,kW,39.66
602248,Scleddau Gate Inn Scleddau,2024-03-28T09:10:00.000+00:00,busbar,,L1 Active Power,kW,28.07
602248,Scleddau Gate Inn Scleddau,2024-03-28T09:10:00.000+00:00,busbar,,N Current (RMS),A,93.9
602248,Scleddau Gate Inn Scleddau,2024-03-28T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
602248,Scleddau Gate Inn Scleddau,2024-03-28T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.9
602248,Scleddau Gate Inn Scleddau,2024-03-28T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
602248,Scleddau Gate Inn Scleddau,2024-03-28T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
602248,Scleddau Gate Inn Scleddau,2024-03-28T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.71
602248,Scleddau Gate Inn Scleddau,2024-03-28T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.87
602248,Scleddau Gate Inn Scleddau,2024-03-28T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.31
602248,Scleddau Gate Inn Scleddau,2024-03-28T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.61
602248,Scleddau Gate Inn Scleddau,2024-03-28T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.62
602248,Scleddau Gate Inn Scleddau,2024-03-28T09:00:00.000+00:00,feeder,4,N Current (RMS),A,20.0
602248,Scleddau Gate Inn Scleddau,2024-03-28T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,16.3
602248,Scleddau Gate Inn Scleddau,2024-03-28T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,33.5
602248,Scleddau Gate Inn Scleddau,2024-03-28T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,21.8
602248,Scleddau Gate Inn Scleddau,2024-03-28T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.47
602248,Scleddau Gate Inn Scleddau,2024-03-28T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
602248,Scleddau Gate Inn Scleddau,2024-03-28T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.38
602248,Scleddau Gate Inn Scleddau,2024-03-28T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.79
602248,Scleddau Gate Inn Scleddau,2024-03-28T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.59
602248,Scleddau Gate Inn Scleddau,2024-03-28T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.69
602248,Scleddau Gate Inn Scleddau,2024-03-28T09:00:00.000+00:00,feeder,3,N Current (RMS),A,17.1
602248,Scleddau Gate Inn Scleddau,2024-03-28T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.4
602248,Scleddau Gate Inn Scleddau,2024-03-28T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.7
602248,Scleddau Gate Inn Scleddau,2024-03-28T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.5
602248,Scleddau Gate Inn Scleddau,2024-03-28T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
602248,Scleddau Gate Inn Scleddau,2024-03-28T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
602248,Scleddau Gate Inn Scleddau,2024-03-28T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.38
602248,Scleddau Gate Inn Scleddau,2024-03-28T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.38
602248,Scleddau Gate Inn Scleddau,2024-03-28T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.59
602248,Scleddau Gate Inn Scleddau,2024-03-28T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.59
602248,Scleddau Gate Inn Scleddau,2024-03-28T09:00:00.000+00:00,feeder,2,N Current (RMS),A,50.8
602248,Scleddau Gate Inn Scleddau,2024-03-28T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.8
602248,Scleddau Gate Inn Scleddau,2024-03-28T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,64.2
602248,Scleddau Gate Inn Scleddau,2024-03-28T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,30.5
602248,Scleddau Gate Inn Scleddau,2024-03-28T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
602248,Scleddau Gate Inn Scleddau,2024-03-28T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.15
602248,Scleddau Gate Inn Scleddau,2024-03-28T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.9
602248,Scleddau Gate Inn Scleddau,2024-03-28T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.46
602248,Scleddau Gate Inn Scleddau,2024-03-28T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.98
602248,Scleddau Gate Inn Scleddau,2024-03-28T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.1
602248,Scleddau Gate Inn Scleddau,2024-03-28T09:00:00.000+00:00,feeder,1,N Current (RMS),A,31.4
602248,Scleddau Gate Inn Scleddau,2024-03-28T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.0
602248,Scleddau Gate Inn Scleddau,2024-03-28T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,55.5
602248,Scleddau Gate Inn Scleddau,2024-03-28T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,49.3
602248,Scleddau Gate Inn Scleddau,2024-03-28T09:00:00.000+00:00,transformer,,Temperature,C,19.3
602248,Scleddau Gate Inn Scleddau,2024-03-28T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
602248,Scleddau Gate Inn Scleddau,2024-03-28T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
602248,Scleddau Gate Inn Scleddau,2024-03-28T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
602248,Scleddau Gate Inn Scleddau,2024-03-28T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
602248,Scleddau Gate Inn Scleddau,2024-03-28T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
602248,Scleddau Gate Inn Scleddau,2024-03-28T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
602248,Scleddau Gate Inn Scleddau,2024-03-28T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
602248,Scleddau Gate Inn Scleddau,2024-03-28T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
602248,Scleddau Gate Inn Scleddau,2024-03-28T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
602248,Scleddau Gate Inn Scleddau,2024-03-28T09:00:00.000+00:00,busbar,,L3 Active Power,kW,8.95
602248,Scleddau Gate Inn Scleddau,2024-03-28T09:00:00.000+00:00,busbar,,L2 Active Power,kW,37.76
602248,Scleddau Gate Inn Scleddau,2024-03-28T09:00:00.000+00:00,busbar,,L1 Active Power,kW,26.99
602248,Scleddau Gate Inn Scleddau,2024-03-28T09:00:00.000+00:00,busbar,,N Current (RMS),A,97.5
602248,Scleddau Gate Inn Scleddau,2024-03-28T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
602248,Scleddau Gate Inn Scleddau,2024-03-28T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.9
602248,Scleddau Gate Inn Scleddau,2024-03-28T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
602248,Scleddau Gate Inn Scleddau,2024-03-28T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
602248,Scleddau Gate Inn Scleddau,2024-03-28T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.51
602248,Scleddau Gate Inn Scleddau,2024-03-28T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.75
602248,Scleddau Gate Inn Scleddau,2024-03-28T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.91
602248,Scleddau Gate Inn Scleddau,2024-03-28T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.5
602248,Scleddau Gate Inn Scleddau,2024-03-28T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.18
602248,Scleddau Gate Inn Scleddau,2024-03-28T08:50:00.000+00:00,feeder,4,N Current (RMS),A,29.2
602248,Scleddau Gate Inn Scleddau,2024-03-28T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,26.0
602248,Scleddau Gate Inn Scleddau,2024-03-28T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,41.9
602248,Scleddau Gate Inn Scleddau,2024-03-28T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,47.1
602248,Scleddau Gate Inn Scleddau,2024-03-28T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
602248,Scleddau Gate Inn Scleddau,2024-03-28T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
602248,Scleddau Gate Inn Scleddau,2024-03-28T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.16
602248,Scleddau Gate Inn Scleddau,2024-03-28T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.09
602248,Scleddau Gate Inn Scleddau,2024-03-28T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.48
602248,Scleddau Gate Inn Scleddau,2024-03-28T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.43
602248,Scleddau Gate Inn Scleddau,2024-03-28T08:50:00.000+00:00,feeder,3,N Current (RMS),A,28.1
602248,Scleddau Gate Inn Scleddau,2024-03-28T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.5
602248,Scleddau Gate Inn Scleddau,2024-03-28T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,45.7
602248,Scleddau Gate Inn Scleddau,2024-03-28T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.9
602248,Scleddau Gate Inn Scleddau,2024-03-28T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.89
602248,Scleddau Gate Inn Scleddau,2024-03-28T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.26
602248,Scleddau Gate Inn Scleddau,2024-03-28T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.31
602248,Scleddau Gate Inn Scleddau,2024-03-28T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.72
602248,Scleddau Gate Inn Scleddau,2024-03-28T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.72
602248,Scleddau Gate Inn Scleddau,2024-03-28T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.07
602248,Scleddau Gate Inn Scleddau,2024-03-28T08:50:00.000+00:00,feeder,2,N Current (RMS),A,65.6
602248,Scleddau Gate Inn Scleddau,2024-03-28T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.2
602248,Scleddau Gate Inn Scleddau,2024-03-28T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,78.4
602248,Scleddau Gate Inn Scleddau,2024-03-28T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.3
602248,Scleddau Gate Inn Scleddau,2024-03-28T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.26
602248,Scleddau Gate Inn Scleddau,2024-03-28T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
602248,Scleddau Gate Inn Scleddau,2024-03-28T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.97
602248,Scleddau Gate Inn Scleddau,2024-03-28T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.08
602248,Scleddau Gate Inn Scleddau,2024-03-28T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.5
602248,Scleddau Gate Inn Scleddau,2024-03-28T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.36
602248,Scleddau Gate Inn Scleddau,2024-03-28T08:50:00.000+00:00,feeder,1,N Current (RMS),A,49.6
602248,Scleddau Gate Inn Scleddau,2024-03-28T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.9
602248,Scleddau Gate Inn Scleddau,2024-03-28T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,71.6
602248,Scleddau Gate Inn Scleddau,2024-03-28T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,42.2
602248,Scleddau Gate Inn Scleddau,2024-03-28T08:50:00.000+00:00,transformer,,Temperature,C,19.2
602248,Scleddau Gate Inn Scleddau,2024-03-28T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
602248,Scleddau Gate Inn Scleddau,2024-03-28T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
602248,Scleddau Gate Inn Scleddau,2024-03-28T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
602248,Scleddau Gate Inn Scleddau,2024-03-28T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
602248,Scleddau Gate Inn Scleddau,2024-03-28T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
602248,Scleddau Gate Inn Scleddau,2024-03-28T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
602248,Scleddau Gate Inn Scleddau,2024-03-28T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
602248,Scleddau Gate Inn Scleddau,2024-03-28T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
