Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
602248,Scleddau Gate Inn Scleddau,2024-03-28T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
602248,Scleddau Gate Inn Scleddau,2024-03-28T08:50:00.000+00:00,busbar,,L3 Active Power,kW,9.8
602248,Scleddau Gate Inn Scleddau,2024-03-28T08:50:00.000+00:00,busbar,,L2 Active Power,kW,54.2
602248,Scleddau Gate Inn Scleddau,2024-03-28T08:50:00.000+00:00,busbar,,L1 Active Power,kW,27.04
602248,Scleddau Gate Inn Scleddau,2024-03-28T08:50:00.000+00:00,busbar,,N Current (RMS),A,152.8
602248,Scleddau Gate Inn Scleddau,2024-03-28T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
602248,Scleddau Gate Inn Scleddau,2024-03-28T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,232.7
602248,Scleddau Gate Inn Scleddau,2024-03-28T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
602248,Scleddau Gate Inn Scleddau,2024-03-28T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
602248,Scleddau Gate Inn Scleddau,2024-03-28T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.54
602248,Scleddau Gate Inn Scleddau,2024-03-28T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.82
602248,Scleddau Gate Inn Scleddau,2024-03-28T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.83
602248,Scleddau Gate Inn Scleddau,2024-03-28T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.12
602248,Scleddau Gate Inn Scleddau,2024-03-28T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.47
602248,Scleddau Gate Inn Scleddau,2024-03-28T08:40:00.000+00:00,feeder,4,N Current (RMS),A,34.7
602248,Scleddau Gate Inn Scleddau,2024-03-28T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,21.3
602248,Scleddau Gate Inn Scleddau,2024-03-28T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,44.3
602248,Scleddau Gate Inn Scleddau,2024-03-28T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,57.6
602248,Scleddau Gate Inn Scleddau,2024-03-28T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
602248,Scleddau Gate Inn Scleddau,2024-03-28T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
602248,Scleddau Gate Inn Scleddau,2024-03-28T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.21
602248,Scleddau Gate Inn Scleddau,2024-03-28T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.33
602248,Scleddau Gate Inn Scleddau,2024-03-28T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.38
602248,Scleddau Gate Inn Scleddau,2024-03-28T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.51
602248,Scleddau Gate Inn Scleddau,2024-03-28T08:40:00.000+00:00,feeder,3,N Current (RMS),A,39.8
602248,Scleddau Gate Inn Scleddau,2024-03-28T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.1
602248,Scleddau Gate Inn Scleddau,2024-03-28T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,51.3
602248,Scleddau Gate Inn Scleddau,2024-03-28T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.1
602248,Scleddau Gate Inn Scleddau,2024-03-28T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
602248,Scleddau Gate Inn Scleddau,2024-03-28T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
602248,Scleddau Gate Inn Scleddau,2024-03-28T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
602248,Scleddau Gate Inn Scleddau,2024-03-28T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.47
602248,Scleddau Gate Inn Scleddau,2024-03-28T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.59
602248,Scleddau Gate Inn Scleddau,2024-03-28T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.13
602248,Scleddau Gate Inn Scleddau,2024-03-28T08:40:00.000+00:00,feeder,2,N Current (RMS),A,31.0
602248,Scleddau Gate Inn Scleddau,2024-03-28T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.2
602248,Scleddau Gate Inn Scleddau,2024-03-28T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.7
602248,Scleddau Gate Inn Scleddau,2024-03-28T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.1
602248,Scleddau Gate Inn Scleddau,2024-03-28T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.17
602248,Scleddau Gate Inn Scleddau,2024-03-28T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
602248,Scleddau Gate Inn Scleddau,2024-03-28T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.27
602248,Scleddau Gate Inn Scleddau,2024-03-28T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.71
602248,Scleddau Gate Inn Scleddau,2024-03-28T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.37
602248,Scleddau Gate Inn Scleddau,2024-03-28T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.77
602248,Scleddau Gate Inn Scleddau,2024-03-28T08:40:00.000+00:00,feeder,1,N Current (RMS),A,33.2
602248,Scleddau Gate Inn Scleddau,2024-03-28T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.8
602248,Scleddau Gate Inn Scleddau,2024-03-28T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,40.9
602248,Scleddau Gate Inn Scleddau,2024-03-28T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,57.6
602248,Scleddau Gate Inn Scleddau,2024-03-28T08:40:00.000+00:00,transformer,,Temperature,C,19.0
602248,Scleddau Gate Inn Scleddau,2024-03-28T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
602248,Scleddau Gate Inn Scleddau,2024-03-28T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
602248,Scleddau Gate Inn Scleddau,2024-03-28T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
602248,Scleddau Gate Inn Scleddau,2024-03-28T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
602248,Scleddau Gate Inn Scleddau,2024-03-28T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
602248,Scleddau Gate Inn Scleddau,2024-03-28T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
602248,Scleddau Gate Inn Scleddau,2024-03-28T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
602248,Scleddau Gate Inn Scleddau,2024-03-28T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
602248,Scleddau Gate Inn Scleddau,2024-03-28T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
602248,Scleddau Gate Inn Scleddau,2024-03-28T08:40:00.000+00:00,busbar,,L3 Active Power,kW,8.41
602248,Scleddau Gate Inn Scleddau,2024-03-28T08:40:00.000+00:00,busbar,,L2 Active Power,kW,38.46
602248,Scleddau Gate Inn Scleddau,2024-03-28T08:40:00.000+00:00,busbar,,L1 Active Power,kW,31.88
602248,Scleddau Gate Inn Scleddau,2024-03-28T08:40:00.000+00:00,busbar,,N Current (RMS),A,108.3
602248,Scleddau Gate Inn Scleddau,2024-03-28T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
602248,Scleddau Gate Inn Scleddau,2024-03-28T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.2
602248,Scleddau Gate Inn Scleddau,2024-03-28T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
602248,Scleddau Gate Inn Scleddau,2024-03-28T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
602248,Scleddau Gate Inn Scleddau,2024-03-28T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.5
602248,Scleddau Gate Inn Scleddau,2024-03-28T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.21
602248,Scleddau Gate Inn Scleddau,2024-03-28T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.91
602248,Scleddau Gate Inn Scleddau,2024-03-28T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.73
602248,Scleddau Gate Inn Scleddau,2024-03-28T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.34
602248,Scleddau Gate Inn Scleddau,2024-03-28T08:30:00.000+00:00,feeder,4,N Current (RMS),A,18.3
602248,Scleddau Gate Inn Scleddau,2024-03-28T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,22.2
602248,Scleddau Gate Inn Scleddau,2024-03-28T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,30.4
602248,Scleddau Gate Inn Scleddau,2024-03-28T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,17.0
602248,Scleddau Gate Inn Scleddau,2024-03-28T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
602248,Scleddau Gate Inn Scleddau,2024-03-28T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
602248,Scleddau Gate Inn Scleddau,2024-03-28T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
602248,Scleddau Gate Inn Scleddau,2024-03-28T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.72
602248,Scleddau Gate Inn Scleddau,2024-03-28T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.08
602248,Scleddau Gate Inn Scleddau,2024-03-28T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.36
602248,Scleddau Gate Inn Scleddau,2024-03-28T08:30:00.000+00:00,feeder,3,N Current (RMS),A,13.6
602248,Scleddau Gate Inn Scleddau,2024-03-28T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.3
602248,Scleddau Gate Inn Scleddau,2024-03-28T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.6
602248,Scleddau Gate Inn Scleddau,2024-03-28T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,19.8
602248,Scleddau Gate Inn Scleddau,2024-03-28T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
602248,Scleddau Gate Inn Scleddau,2024-03-28T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
602248,Scleddau Gate Inn Scleddau,2024-03-28T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
602248,Scleddau Gate Inn Scleddau,2024-03-28T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.19
602248,Scleddau Gate Inn Scleddau,2024-03-28T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.14
602248,Scleddau Gate Inn Scleddau,2024-03-28T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.51
602248,Scleddau Gate Inn Scleddau,2024-03-28T08:30:00.000+00:00,feeder,2,N Current (RMS),A,37.3
602248,Scleddau Gate Inn Scleddau,2024-03-28T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.5
602248,Scleddau Gate Inn Scleddau,2024-03-28T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,47.7
602248,Scleddau Gate Inn Scleddau,2024-03-28T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.8
602248,Scleddau Gate Inn Scleddau,2024-03-28T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
602248,Scleddau Gate Inn Scleddau,2024-03-28T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.26
602248,Scleddau Gate Inn Scleddau,2024-03-28T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.51
602248,Scleddau Gate Inn Scleddau,2024-03-28T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.43
602248,Scleddau Gate Inn Scleddau,2024-03-28T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.36
602248,Scleddau Gate Inn Scleddau,2024-03-28T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.47
602248,Scleddau Gate Inn Scleddau,2024-03-28T08:30:00.000+00:00,feeder,1,N Current (RMS),A,29.6
602248,Scleddau Gate Inn Scleddau,2024-03-28T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.6
602248,Scleddau Gate Inn Scleddau,2024-03-28T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,54.3
602248,Scleddau Gate Inn Scleddau,2024-03-28T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,56.0
602248,Scleddau Gate Inn Scleddau,2024-03-28T08:30:00.000+00:00,transformer,,Temperature,C,18.9
602248,Scleddau Gate Inn Scleddau,2024-03-28T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
602248,Scleddau Gate Inn Scleddau,2024-03-28T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
602248,Scleddau Gate Inn Scleddau,2024-03-28T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
602248,Scleddau Gate Inn Scleddau,2024-03-28T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
602248,Scleddau Gate Inn Scleddau,2024-03-28T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
602248,Scleddau Gate Inn Scleddau,2024-03-28T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
602248,Scleddau Gate Inn Scleddau,2024-03-28T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
602248,Scleddau Gate Inn Scleddau,2024-03-28T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
602248,Scleddau Gate Inn Scleddau,2024-03-28T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
602248,Scleddau Gate Inn Scleddau,2024-03-28T08:30:00.000+00:00,busbar,,L3 Active Power,kW,13.25
602248,Scleddau Gate Inn Scleddau,2024-03-28T08:30:00.000+00:00,busbar,,L2 Active Power,kW,31.31
602248,Scleddau Gate Inn Scleddau,2024-03-28T08:30:00.000+00:00,busbar,,L1 Active Power,kW,24.67
602248,Scleddau Gate Inn Scleddau,2024-03-28T08:30:00.000+00:00,busbar,,N Current (RMS),A,69.0
602248,Scleddau Gate Inn Scleddau,2024-03-28T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
602248,Scleddau Gate Inn Scleddau,2024-03-28T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.2
602248,Scleddau Gate Inn Scleddau,2024-03-28T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
602248,Scleddau Gate Inn Scleddau,2024-03-28T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
602248,Scleddau Gate Inn Scleddau,2024-03-28T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.35
602248,Scleddau Gate Inn Scleddau,2024-03-28T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.18
602248,Scleddau Gate Inn Scleddau,2024-03-28T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.9
602248,Scleddau Gate Inn Scleddau,2024-03-28T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.47
602248,Scleddau Gate Inn Scleddau,2024-03-28T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.12
602248,Scleddau Gate Inn Scleddau,2024-03-28T08:20:00.000+00:00,feeder,4,N Current (RMS),A,19.2
602248,Scleddau Gate Inn Scleddau,2024-03-28T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,19.1
602248,Scleddau Gate Inn Scleddau,2024-03-28T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,32.6
602248,Scleddau Gate Inn Scleddau,2024-03-28T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,20.4
602248,Scleddau Gate Inn Scleddau,2024-03-28T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
602248,Scleddau Gate Inn Scleddau,2024-03-28T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
602248,Scleddau Gate Inn Scleddau,2024-03-28T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
602248,Scleddau Gate Inn Scleddau,2024-03-28T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.56
602248,Scleddau Gate Inn Scleddau,2024-03-28T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.12
602248,Scleddau Gate Inn Scleddau,2024-03-28T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.43
602248,Scleddau Gate Inn Scleddau,2024-03-28T08:20:00.000+00:00,feeder,3,N Current (RMS),A,18.4
602248,Scleddau Gate Inn Scleddau,2024-03-28T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.1
602248,Scleddau Gate Inn Scleddau,2024-03-28T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.7
602248,Scleddau Gate Inn Scleddau,2024-03-28T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,23.5
602248,Scleddau Gate Inn Scleddau,2024-03-28T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
602248,Scleddau Gate Inn Scleddau,2024-03-28T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
602248,Scleddau Gate Inn Scleddau,2024-03-28T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
602248,Scleddau Gate Inn Scleddau,2024-03-28T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.41
602248,Scleddau Gate Inn Scleddau,2024-03-28T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.61
602248,Scleddau Gate Inn Scleddau,2024-03-28T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.35
602248,Scleddau Gate Inn Scleddau,2024-03-28T08:20:00.000+00:00,feeder,2,N Current (RMS),A,29.2
602248,Scleddau Gate Inn Scleddau,2024-03-28T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.6
602248,Scleddau Gate Inn Scleddau,2024-03-28T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.9
602248,Scleddau Gate Inn Scleddau,2024-03-28T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.7
602248,Scleddau Gate Inn Scleddau,2024-03-28T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
602248,Scleddau Gate Inn Scleddau,2024-03-28T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
602248,Scleddau Gate Inn Scleddau,2024-03-28T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.3
602248,Scleddau Gate Inn Scleddau,2024-03-28T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.61
602248,Scleddau Gate Inn Scleddau,2024-03-28T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.99
602248,Scleddau Gate Inn Scleddau,2024-03-28T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.87
602248,Scleddau Gate Inn Scleddau,2024-03-28T08:20:00.000+00:00,feeder,1,N Current (RMS),A,27.5
602248,Scleddau Gate Inn Scleddau,2024-03-28T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.0
602248,Scleddau Gate Inn Scleddau,2024-03-28T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,56.9
602248,Scleddau Gate Inn Scleddau,2024-03-28T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,52.4
602248,Scleddau Gate Inn Scleddau,2024-03-28T08:20:00.000+00:00,transformer,,Temperature,C,18.8
602248,Scleddau Gate Inn Scleddau,2024-03-28T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
602248,Scleddau Gate Inn Scleddau,2024-03-28T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
602248,Scleddau Gate Inn Scleddau,2024-03-28T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
602248,Scleddau Gate Inn Scleddau,2024-03-28T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
602248,Scleddau Gate Inn Scleddau,2024-03-28T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
602248,Scleddau Gate Inn Scleddau,2024-03-28T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
602248,Scleddau Gate Inn Scleddau,2024-03-28T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
602248,Scleddau Gate Inn Scleddau,2024-03-28T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
602248,Scleddau Gate Inn Scleddau,2024-03-28T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
602248,Scleddau Gate Inn Scleddau,2024-03-28T08:20:00.000+00:00,busbar,,L3 Active Power,kW,10.48
602248,Scleddau Gate Inn Scleddau,2024-03-28T08:20:00.000+00:00,busbar,,L2 Active Power,kW,30.19
602248,Scleddau Gate Inn Scleddau,2024-03-28T08:20:00.000+00:00,busbar,,L1 Active Power,kW,24.77
602248,Scleddau Gate Inn Scleddau,2024-03-28T08:20:00.000+00:00,busbar,,N Current (RMS),A,72.6
602248,Scleddau Gate Inn Scleddau,2024-03-28T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
602248,Scleddau Gate Inn Scleddau,2024-03-28T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
602248,Scleddau Gate Inn Scleddau,2024-03-28T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
602248,Scleddau Gate Inn Scleddau,2024-03-28T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.98
602248,Scleddau Gate Inn Scleddau,2024-03-28T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.49
602248,Scleddau Gate Inn Scleddau,2024-03-28T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.99
602248,Scleddau Gate Inn Scleddau,2024-03-28T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.46
602248,Scleddau Gate Inn Scleddau,2024-03-28T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.37
602248,Scleddau Gate Inn Scleddau,2024-03-28T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.74
602248,Scleddau Gate Inn Scleddau,2024-03-28T08:10:00.000+00:00,feeder,4,N Current (RMS),A,23.7
602248,Scleddau Gate Inn Scleddau,2024-03-28T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,19.4
602248,Scleddau Gate Inn Scleddau,2024-03-28T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,36.9
602248,Scleddau Gate Inn Scleddau,2024-03-28T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.2
602248,Scleddau Gate Inn Scleddau,2024-03-28T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
602248,Scleddau Gate Inn Scleddau,2024-03-28T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
602248,Scleddau Gate Inn Scleddau,2024-03-28T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
602248,Scleddau Gate Inn Scleddau,2024-03-28T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.54
602248,Scleddau Gate Inn Scleddau,2024-03-28T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.38
602248,Scleddau Gate Inn Scleddau,2024-03-28T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.78
602248,Scleddau Gate Inn Scleddau,2024-03-28T08:10:00.000+00:00,feeder,3,N Current (RMS),A,27.0
602248,Scleddau Gate Inn Scleddau,2024-03-28T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.1
602248,Scleddau Gate Inn Scleddau,2024-03-28T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.6
602248,Scleddau Gate Inn Scleddau,2024-03-28T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,33.7
602248,Scleddau Gate Inn Scleddau,2024-03-28T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
602248,Scleddau Gate Inn Scleddau,2024-03-28T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.34
602248,Scleddau Gate Inn Scleddau,2024-03-28T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
602248,Scleddau Gate Inn Scleddau,2024-03-28T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.76
602248,Scleddau Gate Inn Scleddau,2024-03-28T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.61
602248,Scleddau Gate Inn Scleddau,2024-03-28T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.35
602248,Scleddau Gate Inn Scleddau,2024-03-28T08:10:00.000+00:00,feeder,2,N Current (RMS),A,30.3
602248,Scleddau Gate Inn Scleddau,2024-03-28T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.3
602248,Scleddau Gate Inn Scleddau,2024-03-28T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,36.3
602248,Scleddau Gate Inn Scleddau,2024-03-28T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
602248,Scleddau Gate Inn Scleddau,2024-03-28T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
602248,Scleddau Gate Inn Scleddau,2024-03-28T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.56
602248,Scleddau Gate Inn Scleddau,2024-03-28T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.29
602248,Scleddau Gate Inn Scleddau,2024-03-28T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.63
602248,Scleddau Gate Inn Scleddau,2024-03-28T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.86
602248,Scleddau Gate Inn Scleddau,2024-03-28T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.14
602248,Scleddau Gate Inn Scleddau,2024-03-28T08:10:00.000+00:00,feeder,1,N Current (RMS),A,36.3
602248,Scleddau Gate Inn Scleddau,2024-03-28T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,34.0
602248,Scleddau Gate Inn Scleddau,2024-03-28T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,84.8
602248,Scleddau Gate Inn Scleddau,2024-03-28T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,73.5
602248,Scleddau Gate Inn Scleddau,2024-03-28T08:10:00.000+00:00,transformer,,Temperature,C,18.7
602248,Scleddau Gate Inn Scleddau,2024-03-28T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
602248,Scleddau Gate Inn Scleddau,2024-03-28T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
602248,Scleddau Gate Inn Scleddau,2024-03-28T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
602248,Scleddau Gate Inn Scleddau,2024-03-28T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
602248,Scleddau Gate Inn Scleddau,2024-03-28T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
602248,Scleddau Gate Inn Scleddau,2024-03-28T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
602248,Scleddau Gate Inn Scleddau,2024-03-28T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
602248,Scleddau Gate Inn Scleddau,2024-03-28T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
602248,Scleddau Gate Inn Scleddau,2024-03-28T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
602248,Scleddau Gate Inn Scleddau,2024-03-28T08:10:00.000+00:00,busbar,,L3 Active Power,kW,12.4
602248,Scleddau Gate Inn Scleddau,2024-03-28T08:10:00.000+00:00,busbar,,L2 Active Power,kW,39.22
602248,Scleddau Gate Inn Scleddau,2024-03-28T08:10:00.000+00:00,busbar,,L1 Active Power,kW,31.0
602248,Scleddau Gate Inn Scleddau,2024-03-28T08:10:00.000+00:00,busbar,,N Current (RMS),A,87.5
602248,Scleddau Gate Inn Scleddau,2024-03-28T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
602248,Scleddau Gate Inn Scleddau,2024-03-28T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.4
602248,Scleddau Gate Inn Scleddau,2024-03-28T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
602248,Scleddau Gate Inn Scleddau,2024-03-28T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
602248,Scleddau Gate Inn Scleddau,2024-03-28T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.52
602248,Scleddau Gate Inn Scleddau,2024-03-28T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.7
602248,Scleddau Gate Inn Scleddau,2024-03-28T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.7
602248,Scleddau Gate Inn Scleddau,2024-03-28T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.16
602248,Scleddau Gate Inn Scleddau,2024-03-28T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.33
602248,Scleddau Gate Inn Scleddau,2024-03-28T08:00:00.000+00:00,feeder,4,N Current (RMS),A,25.0
602248,Scleddau Gate Inn Scleddau,2024-03-28T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,29.7
602248,Scleddau Gate Inn Scleddau,2024-03-28T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,48.1
602248,Scleddau Gate Inn Scleddau,2024-03-28T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,19.4
602248,Scleddau Gate Inn Scleddau,2024-03-28T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
602248,Scleddau Gate Inn Scleddau,2024-03-28T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
602248,Scleddau Gate Inn Scleddau,2024-03-28T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
602248,Scleddau Gate Inn Scleddau,2024-03-28T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.79
602248,Scleddau Gate Inn Scleddau,2024-03-28T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.43
602248,Scleddau Gate Inn Scleddau,2024-03-28T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.77
602248,Scleddau Gate Inn Scleddau,2024-03-28T08:00:00.000+00:00,feeder,3,N Current (RMS),A,14.8
602248,Scleddau Gate Inn Scleddau,2024-03-28T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.7
602248,Scleddau Gate Inn Scleddau,2024-03-28T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.9
602248,Scleddau Gate Inn Scleddau,2024-03-28T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,21.1
602248,Scleddau Gate Inn Scleddau,2024-03-28T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.29
602248,Scleddau Gate Inn Scleddau,2024-03-28T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.47
602248,Scleddau Gate Inn Scleddau,2024-03-28T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
602248,Scleddau Gate Inn Scleddau,2024-03-28T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.71
602248,Scleddau Gate Inn Scleddau,2024-03-28T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.99
602248,Scleddau Gate Inn Scleddau,2024-03-28T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.91
602248,Scleddau Gate Inn Scleddau,2024-03-28T08:00:00.000+00:00,feeder,2,N Current (RMS),A,32.0
602248,Scleddau Gate Inn Scleddau,2024-03-28T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.5
602248,Scleddau Gate Inn Scleddau,2024-03-28T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,34.5
602248,Scleddau Gate Inn Scleddau,2024-03-28T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,31.9
602248,Scleddau Gate Inn Scleddau,2024-03-28T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
602248,Scleddau Gate Inn Scleddau,2024-03-28T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.95
602248,Scleddau Gate Inn Scleddau,2024-03-28T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.11
602248,Scleddau Gate Inn Scleddau,2024-03-28T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.87
602248,Scleddau Gate Inn Scleddau,2024-03-28T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.24
602248,Scleddau Gate Inn Scleddau,2024-03-28T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.62
602248,Scleddau Gate Inn Scleddau,2024-03-28T08:00:00.000+00:00,feeder,1,N Current (RMS),A,58.0
602248,Scleddau Gate Inn Scleddau,2024-03-28T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.2
602248,Scleddau Gate Inn Scleddau,2024-03-28T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,55.9
602248,Scleddau Gate Inn Scleddau,2024-03-28T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,90.2
602248,Scleddau Gate Inn Scleddau,2024-03-28T08:00:00.000+00:00,transformer,,Temperature,C,18.5
602248,Scleddau Gate Inn Scleddau,2024-03-28T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
602248,Scleddau Gate Inn Scleddau,2024-03-28T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
602248,Scleddau Gate Inn Scleddau,2024-03-28T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
602248,Scleddau Gate Inn Scleddau,2024-03-28T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
602248,Scleddau Gate Inn Scleddau,2024-03-28T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
602248,Scleddau Gate Inn Scleddau,2024-03-28T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
602248,Scleddau Gate Inn Scleddau,2024-03-28T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
602248,Scleddau Gate Inn Scleddau,2024-03-28T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
602248,Scleddau Gate Inn Scleddau,2024-03-28T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
602248,Scleddau Gate Inn Scleddau,2024-03-28T08:00:00.000+00:00,busbar,,L3 Active Power,kW,14.07
602248,Scleddau Gate Inn Scleddau,2024-03-28T08:00:00.000+00:00,busbar,,L2 Active Power,kW,33.82
602248,Scleddau Gate Inn Scleddau,2024-03-28T08:00:00.000+00:00,busbar,,L1 Active Power,kW,36.64
602248,Scleddau Gate Inn Scleddau,2024-03-28T08:00:00.000+00:00,busbar,,N Current (RMS),A,90.7
602248,Scleddau Gate Inn Scleddau,2024-03-28T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
602248,Scleddau Gate Inn Scleddau,2024-03-28T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.6
602248,Scleddau Gate Inn Scleddau,2024-03-28T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.0
602248,Scleddau Gate Inn Scleddau,2024-03-28T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.71
602248,Scleddau Gate Inn Scleddau,2024-03-28T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.07
602248,Scleddau Gate Inn Scleddau,2024-03-28T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.75
602248,Scleddau Gate Inn Scleddau,2024-03-28T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.32
602248,Scleddau Gate Inn Scleddau,2024-03-28T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.18
602248,Scleddau Gate Inn Scleddau,2024-03-28T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.56
602248,Scleddau Gate Inn Scleddau,2024-03-28T07:50:00.000+00:00,feeder,4,N Current (RMS),A,26.6
602248,Scleddau Gate Inn Scleddau,2024-03-28T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,27.9
602248,Scleddau Gate Inn Scleddau,2024-03-28T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,52.0
602248,Scleddau Gate Inn Scleddau,2024-03-28T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,42.9
602248,Scleddau Gate Inn Scleddau,2024-03-28T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
602248,Scleddau Gate Inn Scleddau,2024-03-28T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
602248,Scleddau Gate Inn Scleddau,2024-03-28T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
602248,Scleddau Gate Inn Scleddau,2024-03-28T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.88
602248,Scleddau Gate Inn Scleddau,2024-03-28T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.7
602248,Scleddau Gate Inn Scleddau,2024-03-28T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.03
602248,Scleddau Gate Inn Scleddau,2024-03-28T07:50:00.000+00:00,feeder,3,N Current (RMS),A,25.1
602248,Scleddau Gate Inn Scleddau,2024-03-28T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.2
602248,Scleddau Gate Inn Scleddau,2024-03-28T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.0
602248,Scleddau Gate Inn Scleddau,2024-03-28T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,33.7
602248,Scleddau Gate Inn Scleddau,2024-03-28T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.42
602248,Scleddau Gate Inn Scleddau,2024-03-28T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
602248,Scleddau Gate Inn Scleddau,2024-03-28T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
602248,Scleddau Gate Inn Scleddau,2024-03-28T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.12
602248,Scleddau Gate Inn Scleddau,2024-03-28T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.47
602248,Scleddau Gate Inn Scleddau,2024-03-28T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
602248,Scleddau Gate Inn Scleddau,2024-03-28T07:50:00.000+00:00,feeder,2,N Current (RMS),A,67.4
602248,Scleddau Gate Inn Scleddau,2024-03-28T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.3
602248,Scleddau Gate Inn Scleddau,2024-03-28T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.4
602248,Scleddau Gate Inn Scleddau,2024-03-28T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,83.7
602248,Scleddau Gate Inn Scleddau,2024-03-28T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
602248,Scleddau Gate Inn Scleddau,2024-03-28T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
602248,Scleddau Gate Inn Scleddau,2024-03-28T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.82
602248,Scleddau Gate Inn Scleddau,2024-03-28T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.41
602248,Scleddau Gate Inn Scleddau,2024-03-28T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.07
602248,Scleddau Gate Inn Scleddau,2024-03-28T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,24.97
602248,Scleddau Gate Inn Scleddau,2024-03-28T07:50:00.000+00:00,feeder,1,N Current (RMS),A,73.9
602248,Scleddau Gate Inn Scleddau,2024-03-28T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,40.6
602248,Scleddau Gate Inn Scleddau,2024-03-28T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,94.0
602248,Scleddau Gate Inn Scleddau,2024-03-28T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,107.3
602248,Scleddau Gate Inn Scleddau,2024-03-28T07:50:00.000+00:00,transformer,,Temperature,C,18.4
602248,Scleddau Gate Inn Scleddau,2024-03-28T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
602248,Scleddau Gate Inn Scleddau,2024-03-28T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
602248,Scleddau Gate Inn Scleddau,2024-03-28T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
602248,Scleddau Gate Inn Scleddau,2024-03-28T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
602248,Scleddau Gate Inn Scleddau,2024-03-28T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
602248,Scleddau Gate Inn Scleddau,2024-03-28T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
602248,Scleddau Gate Inn Scleddau,2024-03-28T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
602248,Scleddau Gate Inn Scleddau,2024-03-28T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
602248,Scleddau Gate Inn Scleddau,2024-03-28T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
602248,Scleddau Gate Inn Scleddau,2024-03-28T07:50:00.000+00:00,busbar,,L3 Active Power,kW,16.72
602248,Scleddau Gate Inn Scleddau,2024-03-28T07:50:00.000+00:00,busbar,,L2 Active Power,kW,43.42
602248,Scleddau Gate Inn Scleddau,2024-03-28T07:50:00.000+00:00,busbar,,L1 Active Power,kW,60.54
602248,Scleddau Gate Inn Scleddau,2024-03-28T07:50:00.000+00:00,busbar,,N Current (RMS),A,161.4
602248,Scleddau Gate Inn Scleddau,2024-03-28T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
602248,Scleddau Gate Inn Scleddau,2024-03-28T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.8
602248,Scleddau Gate Inn Scleddau,2024-03-28T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,258.1
602248,Scleddau Gate Inn Scleddau,2024-03-28T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
602248,Scleddau Gate Inn Scleddau,2024-03-28T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.84
602248,Scleddau Gate Inn Scleddau,2024-03-28T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.99
602248,Scleddau Gate Inn Scleddau,2024-03-28T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.18
602248,Scleddau Gate Inn Scleddau,2024-03-28T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.45
602248,Scleddau Gate Inn Scleddau,2024-03-28T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.52
602248,Scleddau Gate Inn Scleddau,2024-03-28T07:40:00.000+00:00,feeder,4,N Current (RMS),A,22.1
602248,Scleddau Gate Inn Scleddau,2024-03-28T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,23.7
602248,Scleddau Gate Inn Scleddau,2024-03-28T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,41.5
602248,Scleddau Gate Inn Scleddau,2024-03-28T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,36.8
602248,Scleddau Gate Inn Scleddau,2024-03-28T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
602248,Scleddau Gate Inn Scleddau,2024-03-28T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
602248,Scleddau Gate Inn Scleddau,2024-03-28T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
602248,Scleddau Gate Inn Scleddau,2024-03-28T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.97
602248,Scleddau Gate Inn Scleddau,2024-03-28T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.55
602248,Scleddau Gate Inn Scleddau,2024-03-28T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.33
602248,Scleddau Gate Inn Scleddau,2024-03-28T07:40:00.000+00:00,feeder,3,N Current (RMS),A,33.2
602248,Scleddau Gate Inn Scleddau,2024-03-28T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.6
602248,Scleddau Gate Inn Scleddau,2024-03-28T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.3
602248,Scleddau Gate Inn Scleddau,2024-03-28T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,41.4
602248,Scleddau Gate Inn Scleddau,2024-03-28T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.74
602248,Scleddau Gate Inn Scleddau,2024-03-28T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.51
602248,Scleddau Gate Inn Scleddau,2024-03-28T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
602248,Scleddau Gate Inn Scleddau,2024-03-28T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.67
602248,Scleddau Gate Inn Scleddau,2024-03-28T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.4
602248,Scleddau Gate Inn Scleddau,2024-03-28T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.18
602248,Scleddau Gate Inn Scleddau,2024-03-28T07:40:00.000+00:00,feeder,2,N Current (RMS),A,26.2
602248,Scleddau Gate Inn Scleddau,2024-03-28T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.2
602248,Scleddau Gate Inn Scleddau,2024-03-28T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,35.7
602248,Scleddau Gate Inn Scleddau,2024-03-28T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,43.0
602248,Scleddau Gate Inn Scleddau,2024-03-28T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
602248,Scleddau Gate Inn Scleddau,2024-03-28T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.18
602248,Scleddau Gate Inn Scleddau,2024-03-28T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.71
602248,Scleddau Gate Inn Scleddau,2024-03-28T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.66
602248,Scleddau Gate Inn Scleddau,2024-03-28T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.9
602248,Scleddau Gate Inn Scleddau,2024-03-28T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.73
602248,Scleddau Gate Inn Scleddau,2024-03-28T07:40:00.000+00:00,feeder,1,N Current (RMS),A,58.8
602248,Scleddau Gate Inn Scleddau,2024-03-28T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,36.5
602248,Scleddau Gate Inn Scleddau,2024-03-28T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,70.5
602248,Scleddau Gate Inn Scleddau,2024-03-28T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,94.1
602248,Scleddau Gate Inn Scleddau,2024-03-28T07:40:00.000+00:00,transformer,,Temperature,C,18.3
602248,Scleddau Gate Inn Scleddau,2024-03-28T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
602248,Scleddau Gate Inn Scleddau,2024-03-28T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
602248,Scleddau Gate Inn Scleddau,2024-03-28T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
602248,Scleddau Gate Inn Scleddau,2024-03-28T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
602248,Scleddau Gate Inn Scleddau,2024-03-28T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
602248,Scleddau Gate Inn Scleddau,2024-03-28T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
602248,Scleddau Gate Inn Scleddau,2024-03-28T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
602248,Scleddau Gate Inn Scleddau,2024-03-28T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
602248,Scleddau Gate Inn Scleddau,2024-03-28T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
602248,Scleddau Gate Inn Scleddau,2024-03-28T07:40:00.000+00:00,busbar,,L3 Active Power,kW,17.49
602248,Scleddau Gate Inn Scleddau,2024-03-28T07:40:00.000+00:00,busbar,,L2 Active Power,kW,36.3
602248,Scleddau Gate Inn Scleddau,2024-03-28T07:40:00.000+00:00,busbar,,L1 Active Power,kW,48.75
602248,Scleddau Gate Inn Scleddau,2024-03-28T07:40:00.000+00:00,busbar,,N Current (RMS),A,119.3
602248,Scleddau Gate Inn Scleddau,2024-03-28T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
602248,Scleddau Gate Inn Scleddau,2024-03-28T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.4
602248,Scleddau Gate Inn Scleddau,2024-03-28T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,208.0
602248,Scleddau Gate Inn Scleddau,2024-03-28T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.71
602248,Scleddau Gate Inn Scleddau,2024-03-28T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.91
602248,Scleddau Gate Inn Scleddau,2024-03-28T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.87
602248,Scleddau Gate Inn Scleddau,2024-03-28T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.62
602248,Scleddau Gate Inn Scleddau,2024-03-28T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.65
602248,Scleddau Gate Inn Scleddau,2024-03-28T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.32
602248,Scleddau Gate Inn Scleddau,2024-03-28T07:30:00.000+00:00,feeder,4,N Current (RMS),A,22.6
602248,Scleddau Gate Inn Scleddau,2024-03-28T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,43.8
602248,Scleddau Gate Inn Scleddau,2024-03-28T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,33.3
602248,Scleddau Gate Inn Scleddau,2024-03-28T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,44.0
602248,Scleddau Gate Inn Scleddau,2024-03-28T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
602248,Scleddau Gate Inn Scleddau,2024-03-28T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
602248,Scleddau Gate Inn Scleddau,2024-03-28T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
602248,Scleddau Gate Inn Scleddau,2024-03-28T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.09
602248,Scleddau Gate Inn Scleddau,2024-03-28T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.44
602248,Scleddau Gate Inn Scleddau,2024-03-28T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.92
602248,Scleddau Gate Inn Scleddau,2024-03-28T07:30:00.000+00:00,feeder,3,N Current (RMS),A,43.3
602248,Scleddau Gate Inn Scleddau,2024-03-28T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.6
602248,Scleddau Gate Inn Scleddau,2024-03-28T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.0
602248,Scleddau Gate Inn Scleddau,2024-03-28T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,51.9
602248,Scleddau Gate Inn Scleddau,2024-03-28T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.46
602248,Scleddau Gate Inn Scleddau,2024-03-28T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.24
602248,Scleddau Gate Inn Scleddau,2024-03-28T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
602248,Scleddau Gate Inn Scleddau,2024-03-28T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.22
602248,Scleddau Gate Inn Scleddau,2024-03-28T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.05
602248,Scleddau Gate Inn Scleddau,2024-03-28T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.86
602248,Scleddau Gate Inn Scleddau,2024-03-28T07:30:00.000+00:00,feeder,2,N Current (RMS),A,35.2
602248,Scleddau Gate Inn Scleddau,2024-03-28T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.5
602248,Scleddau Gate Inn Scleddau,2024-03-28T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,38.9
602248,Scleddau Gate Inn Scleddau,2024-03-28T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,42.0
602248,Scleddau Gate Inn Scleddau,2024-03-28T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
602248,Scleddau Gate Inn Scleddau,2024-03-28T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.98
602248,Scleddau Gate Inn Scleddau,2024-03-28T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.26
602248,Scleddau Gate Inn Scleddau,2024-03-28T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.6
602248,Scleddau Gate Inn Scleddau,2024-03-28T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.25
602248,Scleddau Gate Inn Scleddau,2024-03-28T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,30.78
602248,Scleddau Gate Inn Scleddau,2024-03-28T07:30:00.000+00:00,feeder,1,N Current (RMS),A,88.1
602248,Scleddau Gate Inn Scleddau,2024-03-28T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,36.2
602248,Scleddau Gate Inn Scleddau,2024-03-28T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,65.1
602248,Scleddau Gate Inn Scleddau,2024-03-28T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,130.4
602248,Scleddau Gate Inn Scleddau,2024-03-28T07:30:00.000+00:00,transformer,,Temperature,C,18.2
602248,Scleddau Gate Inn Scleddau,2024-03-28T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
602248,Scleddau Gate Inn Scleddau,2024-03-28T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
602248,Scleddau Gate Inn Scleddau,2024-03-28T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
602248,Scleddau Gate Inn Scleddau,2024-03-28T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
602248,Scleddau Gate Inn Scleddau,2024-03-28T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
602248,Scleddau Gate Inn Scleddau,2024-03-28T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
602248,Scleddau Gate Inn Scleddau,2024-03-28T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
602248,Scleddau Gate Inn Scleddau,2024-03-28T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
602248,Scleddau Gate Inn Scleddau,2024-03-28T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
602248,Scleddau Gate Inn Scleddau,2024-03-28T07:30:00.000+00:00,busbar,,L3 Active Power,kW,20.53
602248,Scleddau Gate Inn Scleddau,2024-03-28T07:30:00.000+00:00,busbar,,L2 Active Power,kW,33.39
602248,Scleddau Gate Inn Scleddau,2024-03-28T07:30:00.000+00:00,busbar,,L1 Active Power,kW,61.88
602248,Scleddau Gate Inn Scleddau,2024-03-28T07:30:00.000+00:00,busbar,,N Current (RMS),A,162.4
602248,Scleddau Gate Inn Scleddau,2024-03-28T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
602248,Scleddau Gate Inn Scleddau,2024-03-28T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.9
602248,Scleddau Gate Inn Scleddau,2024-03-28T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,264.1
602248,Scleddau Gate Inn Scleddau,2024-03-28T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
602248,Scleddau Gate Inn Scleddau,2024-03-28T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.62
602248,Scleddau Gate Inn Scleddau,2024-03-28T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.79
602248,Scleddau Gate Inn Scleddau,2024-03-28T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,17.3
602248,Scleddau Gate Inn Scleddau,2024-03-28T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.25
602248,Scleddau Gate Inn Scleddau,2024-03-28T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.47
602248,Scleddau Gate Inn Scleddau,2024-03-28T07:20:00.000+00:00,feeder,4,N Current (RMS),A,37.2
602248,Scleddau Gate Inn Scleddau,2024-03-28T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,73.6
602248,Scleddau Gate Inn Scleddau,2024-03-28T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,39.7
602248,Scleddau Gate Inn Scleddau,2024-03-28T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,45.9
602248,Scleddau Gate Inn Scleddau,2024-03-28T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
602248,Scleddau Gate Inn Scleddau,2024-03-28T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
602248,Scleddau Gate Inn Scleddau,2024-03-28T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
602248,Scleddau Gate Inn Scleddau,2024-03-28T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.29
602248,Scleddau Gate Inn Scleddau,2024-03-28T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.74
602248,Scleddau Gate Inn Scleddau,2024-03-28T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.15
602248,Scleddau Gate Inn Scleddau,2024-03-28T07:20:00.000+00:00,feeder,3,N Current (RMS),A,18.7
602248,Scleddau Gate Inn Scleddau,2024-03-28T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.8
602248,Scleddau Gate Inn Scleddau,2024-03-28T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.1
602248,Scleddau Gate Inn Scleddau,2024-03-28T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,26.6
602248,Scleddau Gate Inn Scleddau,2024-03-28T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.22
602248,Scleddau Gate Inn Scleddau,2024-03-28T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
602248,Scleddau Gate Inn Scleddau,2024-03-28T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
602248,Scleddau Gate Inn Scleddau,2024-03-28T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.04
602248,Scleddau Gate Inn Scleddau,2024-03-28T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.93
