Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
602248,Scleddau Gate Inn Scleddau,2024-03-28T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.52
602248,Scleddau Gate Inn Scleddau,2024-03-28T07:20:00.000+00:00,feeder,2,N Current (RMS),A,46.3
602248,Scleddau Gate Inn Scleddau,2024-03-28T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.7
602248,Scleddau Gate Inn Scleddau,2024-03-28T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,37.9
602248,Scleddau Gate Inn Scleddau,2024-03-28T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,58.7
602248,Scleddau Gate Inn Scleddau,2024-03-28T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
602248,Scleddau Gate Inn Scleddau,2024-03-28T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.26
602248,Scleddau Gate Inn Scleddau,2024-03-28T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.98
602248,Scleddau Gate Inn Scleddau,2024-03-28T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.78
602248,Scleddau Gate Inn Scleddau,2024-03-28T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.87
602248,Scleddau Gate Inn Scleddau,2024-03-28T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,26.89
602248,Scleddau Gate Inn Scleddau,2024-03-28T07:20:00.000+00:00,feeder,1,N Current (RMS),A,84.9
602248,Scleddau Gate Inn Scleddau,2024-03-28T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.4
602248,Scleddau Gate Inn Scleddau,2024-03-28T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.9
602248,Scleddau Gate Inn Scleddau,2024-03-28T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,113.5
602248,Scleddau Gate Inn Scleddau,2024-03-28T07:20:00.000+00:00,transformer,,Temperature,C,18.1
602248,Scleddau Gate Inn Scleddau,2024-03-28T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
602248,Scleddau Gate Inn Scleddau,2024-03-28T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.37
602248,Scleddau Gate Inn Scleddau,2024-03-28T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
602248,Scleddau Gate Inn Scleddau,2024-03-28T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
602248,Scleddau Gate Inn Scleddau,2024-03-28T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
602248,Scleddau Gate Inn Scleddau,2024-03-28T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
602248,Scleddau Gate Inn Scleddau,2024-03-28T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
602248,Scleddau Gate Inn Scleddau,2024-03-28T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
602248,Scleddau Gate Inn Scleddau,2024-03-28T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
602248,Scleddau Gate Inn Scleddau,2024-03-28T07:20:00.000+00:00,busbar,,L3 Active Power,kW,27.4
602248,Scleddau Gate Inn Scleddau,2024-03-28T07:20:00.000+00:00,busbar,,L2 Active Power,kW,28.79
602248,Scleddau Gate Inn Scleddau,2024-03-28T07:20:00.000+00:00,busbar,,L1 Active Power,kW,57.03
602248,Scleddau Gate Inn Scleddau,2024-03-28T07:20:00.000+00:00,busbar,,N Current (RMS),A,129.4
602248,Scleddau Gate Inn Scleddau,2024-03-28T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
602248,Scleddau Gate Inn Scleddau,2024-03-28T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
602248,Scleddau Gate Inn Scleddau,2024-03-28T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,240.9
602248,Scleddau Gate Inn Scleddau,2024-03-28T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.48
602248,Scleddau Gate Inn Scleddau,2024-03-28T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.32
602248,Scleddau Gate Inn Scleddau,2024-03-28T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.95
602248,Scleddau Gate Inn Scleddau,2024-03-28T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,16.85
602248,Scleddau Gate Inn Scleddau,2024-03-28T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,18.56
602248,Scleddau Gate Inn Scleddau,2024-03-28T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.9
602248,Scleddau Gate Inn Scleddau,2024-03-28T07:10:00.000+00:00,feeder,4,N Current (RMS),A,48.3
602248,Scleddau Gate Inn Scleddau,2024-03-28T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,72.3
602248,Scleddau Gate Inn Scleddau,2024-03-28T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,80.8
602248,Scleddau Gate Inn Scleddau,2024-03-28T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,34.3
602248,Scleddau Gate Inn Scleddau,2024-03-28T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
602248,Scleddau Gate Inn Scleddau,2024-03-28T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
602248,Scleddau Gate Inn Scleddau,2024-03-28T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
602248,Scleddau Gate Inn Scleddau,2024-03-28T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.82
602248,Scleddau Gate Inn Scleddau,2024-03-28T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.59
602248,Scleddau Gate Inn Scleddau,2024-03-28T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.12
602248,Scleddau Gate Inn Scleddau,2024-03-28T07:10:00.000+00:00,feeder,3,N Current (RMS),A,11.8
602248,Scleddau Gate Inn Scleddau,2024-03-28T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.8
602248,Scleddau Gate Inn Scleddau,2024-03-28T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.9
602248,Scleddau Gate Inn Scleddau,2024-03-28T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.6
602248,Scleddau Gate Inn Scleddau,2024-03-28T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.18
602248,Scleddau Gate Inn Scleddau,2024-03-28T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
602248,Scleddau Gate Inn Scleddau,2024-03-28T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
602248,Scleddau Gate Inn Scleddau,2024-03-28T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.73
602248,Scleddau Gate Inn Scleddau,2024-03-28T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.84
602248,Scleddau Gate Inn Scleddau,2024-03-28T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.59
602248,Scleddau Gate Inn Scleddau,2024-03-28T07:10:00.000+00:00,feeder,2,N Current (RMS),A,40.3
602248,Scleddau Gate Inn Scleddau,2024-03-28T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.0
602248,Scleddau Gate Inn Scleddau,2024-03-28T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,35.6
602248,Scleddau Gate Inn Scleddau,2024-03-28T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,53.2
602248,Scleddau Gate Inn Scleddau,2024-03-28T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
602248,Scleddau Gate Inn Scleddau,2024-03-28T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
602248,Scleddau Gate Inn Scleddau,2024-03-28T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.28
602248,Scleddau Gate Inn Scleddau,2024-03-28T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.54
602248,Scleddau Gate Inn Scleddau,2024-03-28T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.86
602248,Scleddau Gate Inn Scleddau,2024-03-28T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,23.3
602248,Scleddau Gate Inn Scleddau,2024-03-28T07:10:00.000+00:00,feeder,1,N Current (RMS),A,74.0
602248,Scleddau Gate Inn Scleddau,2024-03-28T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.2
602248,Scleddau Gate Inn Scleddau,2024-03-28T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.2
602248,Scleddau Gate Inn Scleddau,2024-03-28T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,99.9
602248,Scleddau Gate Inn Scleddau,2024-03-28T07:10:00.000+00:00,transformer,,Temperature,C,18.1
602248,Scleddau Gate Inn Scleddau,2024-03-28T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
602248,Scleddau Gate Inn Scleddau,2024-03-28T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.65
602248,Scleddau Gate Inn Scleddau,2024-03-28T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
602248,Scleddau Gate Inn Scleddau,2024-03-28T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
602248,Scleddau Gate Inn Scleddau,2024-03-28T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
602248,Scleddau Gate Inn Scleddau,2024-03-28T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
602248,Scleddau Gate Inn Scleddau,2024-03-28T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
602248,Scleddau Gate Inn Scleddau,2024-03-28T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
602248,Scleddau Gate Inn Scleddau,2024-03-28T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
602248,Scleddau Gate Inn Scleddau,2024-03-28T07:10:00.000+00:00,busbar,,L3 Active Power,kW,25.94
602248,Scleddau Gate Inn Scleddau,2024-03-28T07:10:00.000+00:00,busbar,,L2 Active Power,kW,37.85
602248,Scleddau Gate Inn Scleddau,2024-03-28T07:10:00.000+00:00,busbar,,L1 Active Power,kW,46.9
602248,Scleddau Gate Inn Scleddau,2024-03-28T07:10:00.000+00:00,busbar,,N Current (RMS),A,83.7
602248,Scleddau Gate Inn Scleddau,2024-03-28T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
602248,Scleddau Gate Inn Scleddau,2024-03-28T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.0
602248,Scleddau Gate Inn Scleddau,2024-03-28T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,199.5
602248,Scleddau Gate Inn Scleddau,2024-03-28T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.36
602248,Scleddau Gate Inn Scleddau,2024-03-28T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.46
602248,Scleddau Gate Inn Scleddau,2024-03-28T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.07
602248,Scleddau Gate Inn Scleddau,2024-03-28T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.49
602248,Scleddau Gate Inn Scleddau,2024-03-28T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.19
602248,Scleddau Gate Inn Scleddau,2024-03-28T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.57
602248,Scleddau Gate Inn Scleddau,2024-03-28T07:00:00.000+00:00,feeder,4,N Current (RMS),A,36.7
602248,Scleddau Gate Inn Scleddau,2024-03-28T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,53.8
602248,Scleddau Gate Inn Scleddau,2024-03-28T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,71.1
602248,Scleddau Gate Inn Scleddau,2024-03-28T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,32.4
602248,Scleddau Gate Inn Scleddau,2024-03-28T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
602248,Scleddau Gate Inn Scleddau,2024-03-28T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
602248,Scleddau Gate Inn Scleddau,2024-03-28T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
602248,Scleddau Gate Inn Scleddau,2024-03-28T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.8
602248,Scleddau Gate Inn Scleddau,2024-03-28T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.48
602248,Scleddau Gate Inn Scleddau,2024-03-28T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.29
602248,Scleddau Gate Inn Scleddau,2024-03-28T07:00:00.000+00:00,feeder,3,N Current (RMS),A,8.0
602248,Scleddau Gate Inn Scleddau,2024-03-28T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.1
602248,Scleddau Gate Inn Scleddau,2024-03-28T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.8
602248,Scleddau Gate Inn Scleddau,2024-03-28T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.4
602248,Scleddau Gate Inn Scleddau,2024-03-28T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.26
602248,Scleddau Gate Inn Scleddau,2024-03-28T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
602248,Scleddau Gate Inn Scleddau,2024-03-28T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
602248,Scleddau Gate Inn Scleddau,2024-03-28T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.92
602248,Scleddau Gate Inn Scleddau,2024-03-28T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.1
602248,Scleddau Gate Inn Scleddau,2024-03-28T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.23
602248,Scleddau Gate Inn Scleddau,2024-03-28T07:00:00.000+00:00,feeder,2,N Current (RMS),A,32.5
602248,Scleddau Gate Inn Scleddau,2024-03-28T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.6
602248,Scleddau Gate Inn Scleddau,2024-03-28T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.0
602248,Scleddau Gate Inn Scleddau,2024-03-28T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,51.9
602248,Scleddau Gate Inn Scleddau,2024-03-28T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.04
602248,Scleddau Gate Inn Scleddau,2024-03-28T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.11
602248,Scleddau Gate Inn Scleddau,2024-03-28T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.66
602248,Scleddau Gate Inn Scleddau,2024-03-28T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.09
602248,Scleddau Gate Inn Scleddau,2024-03-28T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.75
602248,Scleddau Gate Inn Scleddau,2024-03-28T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.27
602248,Scleddau Gate Inn Scleddau,2024-03-28T07:00:00.000+00:00,feeder,1,N Current (RMS),A,45.8
602248,Scleddau Gate Inn Scleddau,2024-03-28T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.4
602248,Scleddau Gate Inn Scleddau,2024-03-28T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,50.3
602248,Scleddau Gate Inn Scleddau,2024-03-28T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,74.3
602248,Scleddau Gate Inn Scleddau,2024-03-28T07:00:00.000+00:00,transformer,,Temperature,C,18.0
602248,Scleddau Gate Inn Scleddau,2024-03-28T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
602248,Scleddau Gate Inn Scleddau,2024-03-28T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
602248,Scleddau Gate Inn Scleddau,2024-03-28T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
602248,Scleddau Gate Inn Scleddau,2024-03-28T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
602248,Scleddau Gate Inn Scleddau,2024-03-28T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
602248,Scleddau Gate Inn Scleddau,2024-03-28T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
602248,Scleddau Gate Inn Scleddau,2024-03-28T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
602248,Scleddau Gate Inn Scleddau,2024-03-28T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
602248,Scleddau Gate Inn Scleddau,2024-03-28T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
602248,Scleddau Gate Inn Scleddau,2024-03-28T07:00:00.000+00:00,busbar,,L3 Active Power,kW,20.3
602248,Scleddau Gate Inn Scleddau,2024-03-28T07:00:00.000+00:00,busbar,,L2 Active Power,kW,37.52
602248,Scleddau Gate Inn Scleddau,2024-03-28T07:00:00.000+00:00,busbar,,L1 Active Power,kW,39.35
602248,Scleddau Gate Inn Scleddau,2024-03-28T07:00:00.000+00:00,busbar,,N Current (RMS),A,70.6
602248,Scleddau Gate Inn Scleddau,2024-03-28T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
602248,Scleddau Gate Inn Scleddau,2024-03-28T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.2
602248,Scleddau Gate Inn Scleddau,2024-03-28T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.5
602248,Scleddau Gate Inn Scleddau,2024-03-28T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
602248,Scleddau Gate Inn Scleddau,2024-03-28T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.92
602248,Scleddau Gate Inn Scleddau,2024-03-28T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.89
602248,Scleddau Gate Inn Scleddau,2024-03-28T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,17.61
602248,Scleddau Gate Inn Scleddau,2024-03-28T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.96
602248,Scleddau Gate Inn Scleddau,2024-03-28T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.2
602248,Scleddau Gate Inn Scleddau,2024-03-28T06:50:00.000+00:00,feeder,4,N Current (RMS),A,31.6
602248,Scleddau Gate Inn Scleddau,2024-03-28T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,75.7
602248,Scleddau Gate Inn Scleddau,2024-03-28T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,55.0
602248,Scleddau Gate Inn Scleddau,2024-03-28T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,55.2
602248,Scleddau Gate Inn Scleddau,2024-03-28T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
602248,Scleddau Gate Inn Scleddau,2024-03-28T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
602248,Scleddau Gate Inn Scleddau,2024-03-28T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
602248,Scleddau Gate Inn Scleddau,2024-03-28T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.08
602248,Scleddau Gate Inn Scleddau,2024-03-28T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.05
602248,Scleddau Gate Inn Scleddau,2024-03-28T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.57
602248,Scleddau Gate Inn Scleddau,2024-03-28T06:50:00.000+00:00,feeder,3,N Current (RMS),A,36.0
602248,Scleddau Gate Inn Scleddau,2024-03-28T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.8
602248,Scleddau Gate Inn Scleddau,2024-03-28T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.0
602248,Scleddau Gate Inn Scleddau,2024-03-28T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,44.9
602248,Scleddau Gate Inn Scleddau,2024-03-28T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.39
602248,Scleddau Gate Inn Scleddau,2024-03-28T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
602248,Scleddau Gate Inn Scleddau,2024-03-28T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
602248,Scleddau Gate Inn Scleddau,2024-03-28T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.59
602248,Scleddau Gate Inn Scleddau,2024-03-28T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.54
602248,Scleddau Gate Inn Scleddau,2024-03-28T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.8
602248,Scleddau Gate Inn Scleddau,2024-03-28T06:50:00.000+00:00,feeder,2,N Current (RMS),A,32.7
602248,Scleddau Gate Inn Scleddau,2024-03-28T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.8
602248,Scleddau Gate Inn Scleddau,2024-03-28T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,28.4
602248,Scleddau Gate Inn Scleddau,2024-03-28T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,49.8
602248,Scleddau Gate Inn Scleddau,2024-03-28T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.25
602248,Scleddau Gate Inn Scleddau,2024-03-28T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.23
602248,Scleddau Gate Inn Scleddau,2024-03-28T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.56
602248,Scleddau Gate Inn Scleddau,2024-03-28T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.77
602248,Scleddau Gate Inn Scleddau,2024-03-28T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.92
602248,Scleddau Gate Inn Scleddau,2024-03-28T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.21
602248,Scleddau Gate Inn Scleddau,2024-03-28T06:50:00.000+00:00,feeder,1,N Current (RMS),A,57.1
602248,Scleddau Gate Inn Scleddau,2024-03-28T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.2
602248,Scleddau Gate Inn Scleddau,2024-03-28T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,75.3
602248,Scleddau Gate Inn Scleddau,2024-03-28T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,81.9
602248,Scleddau Gate Inn Scleddau,2024-03-28T06:50:00.000+00:00,transformer,,Temperature,C,18.0
602248,Scleddau Gate Inn Scleddau,2024-03-28T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
602248,Scleddau Gate Inn Scleddau,2024-03-28T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
602248,Scleddau Gate Inn Scleddau,2024-03-28T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
602248,Scleddau Gate Inn Scleddau,2024-03-28T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
602248,Scleddau Gate Inn Scleddau,2024-03-28T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
602248,Scleddau Gate Inn Scleddau,2024-03-28T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
602248,Scleddau Gate Inn Scleddau,2024-03-28T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
602248,Scleddau Gate Inn Scleddau,2024-03-28T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
602248,Scleddau Gate Inn Scleddau,2024-03-28T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
602248,Scleddau Gate Inn Scleddau,2024-03-28T06:50:00.000+00:00,busbar,,L3 Active Power,kW,25.06
602248,Scleddau Gate Inn Scleddau,2024-03-28T06:50:00.000+00:00,busbar,,L2 Active Power,kW,39.47
602248,Scleddau Gate Inn Scleddau,2024-03-28T06:50:00.000+00:00,busbar,,L1 Active Power,kW,53.78
602248,Scleddau Gate Inn Scleddau,2024-03-28T06:50:00.000+00:00,busbar,,N Current (RMS),A,104.4
602248,Scleddau Gate Inn Scleddau,2024-03-28T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
602248,Scleddau Gate Inn Scleddau,2024-03-28T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.8
602248,Scleddau Gate Inn Scleddau,2024-03-28T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,227.5
602248,Scleddau Gate Inn Scleddau,2024-03-28T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.87
602248,Scleddau Gate Inn Scleddau,2024-03-28T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.71
602248,Scleddau Gate Inn Scleddau,2024-03-28T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.67
602248,Scleddau Gate Inn Scleddau,2024-03-28T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.87
602248,Scleddau Gate Inn Scleddau,2024-03-28T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,17.98
602248,Scleddau Gate Inn Scleddau,2024-03-28T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.88
602248,Scleddau Gate Inn Scleddau,2024-03-28T06:40:00.000+00:00,feeder,4,N Current (RMS),A,38.4
602248,Scleddau Gate Inn Scleddau,2024-03-28T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,46.4
602248,Scleddau Gate Inn Scleddau,2024-03-28T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,77.3
602248,Scleddau Gate Inn Scleddau,2024-03-28T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,39.3
602248,Scleddau Gate Inn Scleddau,2024-03-28T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
602248,Scleddau Gate Inn Scleddau,2024-03-28T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
602248,Scleddau Gate Inn Scleddau,2024-03-28T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
602248,Scleddau Gate Inn Scleddau,2024-03-28T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.94
602248,Scleddau Gate Inn Scleddau,2024-03-28T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.41
602248,Scleddau Gate Inn Scleddau,2024-03-28T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.24
602248,Scleddau Gate Inn Scleddau,2024-03-28T06:40:00.000+00:00,feeder,3,N Current (RMS),A,8.2
602248,Scleddau Gate Inn Scleddau,2024-03-28T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.4
602248,Scleddau Gate Inn Scleddau,2024-03-28T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.6
602248,Scleddau Gate Inn Scleddau,2024-03-28T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.8
602248,Scleddau Gate Inn Scleddau,2024-03-28T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.39
602248,Scleddau Gate Inn Scleddau,2024-03-28T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
602248,Scleddau Gate Inn Scleddau,2024-03-28T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
602248,Scleddau Gate Inn Scleddau,2024-03-28T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.02
602248,Scleddau Gate Inn Scleddau,2024-03-28T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.54
602248,Scleddau Gate Inn Scleddau,2024-03-28T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.6
602248,Scleddau Gate Inn Scleddau,2024-03-28T06:40:00.000+00:00,feeder,2,N Current (RMS),A,36.8
602248,Scleddau Gate Inn Scleddau,2024-03-28T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.0
602248,Scleddau Gate Inn Scleddau,2024-03-28T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.2
602248,Scleddau Gate Inn Scleddau,2024-03-28T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,52.9
602248,Scleddau Gate Inn Scleddau,2024-03-28T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.15
602248,Scleddau Gate Inn Scleddau,2024-03-28T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
602248,Scleddau Gate Inn Scleddau,2024-03-28T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.53
602248,Scleddau Gate Inn Scleddau,2024-03-28T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.54
602248,Scleddau Gate Inn Scleddau,2024-03-28T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.81
602248,Scleddau Gate Inn Scleddau,2024-03-28T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.95
602248,Scleddau Gate Inn Scleddau,2024-03-28T06:40:00.000+00:00,feeder,1,N Current (RMS),A,49.8
602248,Scleddau Gate Inn Scleddau,2024-03-28T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.2
602248,Scleddau Gate Inn Scleddau,2024-03-28T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,70.9
602248,Scleddau Gate Inn Scleddau,2024-03-28T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,81.4
602248,Scleddau Gate Inn Scleddau,2024-03-28T06:40:00.000+00:00,transformer,,Temperature,C,18.0
602248,Scleddau Gate Inn Scleddau,2024-03-28T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
602248,Scleddau Gate Inn Scleddau,2024-03-28T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
602248,Scleddau Gate Inn Scleddau,2024-03-28T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
602248,Scleddau Gate Inn Scleddau,2024-03-28T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
602248,Scleddau Gate Inn Scleddau,2024-03-28T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
602248,Scleddau Gate Inn Scleddau,2024-03-28T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
602248,Scleddau Gate Inn Scleddau,2024-03-28T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
602248,Scleddau Gate Inn Scleddau,2024-03-28T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
602248,Scleddau Gate Inn Scleddau,2024-03-28T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
602248,Scleddau Gate Inn Scleddau,2024-03-28T06:40:00.000+00:00,busbar,,L3 Active Power,kW,21.37
602248,Scleddau Gate Inn Scleddau,2024-03-28T06:40:00.000+00:00,busbar,,L2 Active Power,kW,43.75
602248,Scleddau Gate Inn Scleddau,2024-03-28T06:40:00.000+00:00,busbar,,L1 Active Power,kW,42.67
602248,Scleddau Gate Inn Scleddau,2024-03-28T06:40:00.000+00:00,busbar,,N Current (RMS),A,88.1
602248,Scleddau Gate Inn Scleddau,2024-03-28T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
602248,Scleddau Gate Inn Scleddau,2024-03-28T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,184.8
602248,Scleddau Gate Inn Scleddau,2024-03-28T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,181.5
602248,Scleddau Gate Inn Scleddau,2024-03-28T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.93
602248,Scleddau Gate Inn Scleddau,2024-03-28T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.79
602248,Scleddau Gate Inn Scleddau,2024-03-28T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.42
602248,Scleddau Gate Inn Scleddau,2024-03-28T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.91
602248,Scleddau Gate Inn Scleddau,2024-03-28T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.8
602248,Scleddau Gate Inn Scleddau,2024-03-28T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.5
602248,Scleddau Gate Inn Scleddau,2024-03-28T06:30:00.000+00:00,feeder,4,N Current (RMS),A,27.8
602248,Scleddau Gate Inn Scleddau,2024-03-28T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,59.2
602248,Scleddau Gate Inn Scleddau,2024-03-28T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,61.7
602248,Scleddau Gate Inn Scleddau,2024-03-28T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,65.5
602248,Scleddau Gate Inn Scleddau,2024-03-28T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
602248,Scleddau Gate Inn Scleddau,2024-03-28T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
602248,Scleddau Gate Inn Scleddau,2024-03-28T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
602248,Scleddau Gate Inn Scleddau,2024-03-28T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.14
602248,Scleddau Gate Inn Scleddau,2024-03-28T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.72
602248,Scleddau Gate Inn Scleddau,2024-03-28T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.14
602248,Scleddau Gate Inn Scleddau,2024-03-28T06:30:00.000+00:00,feeder,3,N Current (RMS),A,4.1
602248,Scleddau Gate Inn Scleddau,2024-03-28T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.2
602248,Scleddau Gate Inn Scleddau,2024-03-28T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.1
602248,Scleddau Gate Inn Scleddau,2024-03-28T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.5
602248,Scleddau Gate Inn Scleddau,2024-03-28T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.36
602248,Scleddau Gate Inn Scleddau,2024-03-28T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
602248,Scleddau Gate Inn Scleddau,2024-03-28T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
602248,Scleddau Gate Inn Scleddau,2024-03-28T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.23
602248,Scleddau Gate Inn Scleddau,2024-03-28T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.09
602248,Scleddau Gate Inn Scleddau,2024-03-28T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.12
602248,Scleddau Gate Inn Scleddau,2024-03-28T06:30:00.000+00:00,feeder,2,N Current (RMS),A,37.0
602248,Scleddau Gate Inn Scleddau,2024-03-28T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.8
602248,Scleddau Gate Inn Scleddau,2024-03-28T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.3
602248,Scleddau Gate Inn Scleddau,2024-03-28T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,46.9
602248,Scleddau Gate Inn Scleddau,2024-03-28T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.89
602248,Scleddau Gate Inn Scleddau,2024-03-28T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.17
602248,Scleddau Gate Inn Scleddau,2024-03-28T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.87
602248,Scleddau Gate Inn Scleddau,2024-03-28T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.36
602248,Scleddau Gate Inn Scleddau,2024-03-28T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.66
602248,Scleddau Gate Inn Scleddau,2024-03-28T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,27.86
602248,Scleddau Gate Inn Scleddau,2024-03-28T06:30:00.000+00:00,feeder,1,N Current (RMS),A,80.9
602248,Scleddau Gate Inn Scleddau,2024-03-28T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,70.0
602248,Scleddau Gate Inn Scleddau,2024-03-28T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,39.5
602248,Scleddau Gate Inn Scleddau,2024-03-28T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,120.4
602248,Scleddau Gate Inn Scleddau,2024-03-28T06:30:00.000+00:00,transformer,,Temperature,C,18.0
602248,Scleddau Gate Inn Scleddau,2024-03-28T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
602248,Scleddau Gate Inn Scleddau,2024-03-28T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
602248,Scleddau Gate Inn Scleddau,2024-03-28T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
602248,Scleddau Gate Inn Scleddau,2024-03-28T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
602248,Scleddau Gate Inn Scleddau,2024-03-28T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
602248,Scleddau Gate Inn Scleddau,2024-03-28T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
602248,Scleddau Gate Inn Scleddau,2024-03-28T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
602248,Scleddau Gate Inn Scleddau,2024-03-28T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
602248,Scleddau Gate Inn Scleddau,2024-03-28T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
602248,Scleddau Gate Inn Scleddau,2024-03-28T06:30:00.000+00:00,busbar,,L3 Active Power,kW,33.64
602248,Scleddau Gate Inn Scleddau,2024-03-28T06:30:00.000+00:00,busbar,,L2 Active Power,kW,30.27
602248,Scleddau Gate Inn Scleddau,2024-03-28T06:30:00.000+00:00,busbar,,L1 Active Power,kW,55.62
602248,Scleddau Gate Inn Scleddau,2024-03-28T06:30:00.000+00:00,busbar,,N Current (RMS),A,119.9
602248,Scleddau Gate Inn Scleddau,2024-03-28T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.3
602248,Scleddau Gate Inn Scleddau,2024-03-28T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
602248,Scleddau Gate Inn Scleddau,2024-03-28T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,235.6
602248,Scleddau Gate Inn Scleddau,2024-03-28T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
602248,Scleddau Gate Inn Scleddau,2024-03-28T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.87
602248,Scleddau Gate Inn Scleddau,2024-03-28T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.49
602248,Scleddau Gate Inn Scleddau,2024-03-28T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.02
602248,Scleddau Gate Inn Scleddau,2024-03-28T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.35
602248,Scleddau Gate Inn Scleddau,2024-03-28T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.52
602248,Scleddau Gate Inn Scleddau,2024-03-28T06:20:00.000+00:00,feeder,4,N Current (RMS),A,21.4
602248,Scleddau Gate Inn Scleddau,2024-03-28T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,55.0
602248,Scleddau Gate Inn Scleddau,2024-03-28T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,39.4
602248,Scleddau Gate Inn Scleddau,2024-03-28T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,57.3
602248,Scleddau Gate Inn Scleddau,2024-03-28T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
602248,Scleddau Gate Inn Scleddau,2024-03-28T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
602248,Scleddau Gate Inn Scleddau,2024-03-28T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
602248,Scleddau Gate Inn Scleddau,2024-03-28T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.1
602248,Scleddau Gate Inn Scleddau,2024-03-28T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.43
602248,Scleddau Gate Inn Scleddau,2024-03-28T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.98
602248,Scleddau Gate Inn Scleddau,2024-03-28T06:20:00.000+00:00,feeder,3,N Current (RMS),A,3.8
602248,Scleddau Gate Inn Scleddau,2024-03-28T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.8
602248,Scleddau Gate Inn Scleddau,2024-03-28T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.6
602248,Scleddau Gate Inn Scleddau,2024-03-28T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.1
602248,Scleddau Gate Inn Scleddau,2024-03-28T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.44
602248,Scleddau Gate Inn Scleddau,2024-03-28T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
602248,Scleddau Gate Inn Scleddau,2024-03-28T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
602248,Scleddau Gate Inn Scleddau,2024-03-28T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.28
602248,Scleddau Gate Inn Scleddau,2024-03-28T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.85
602248,Scleddau Gate Inn Scleddau,2024-03-28T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.83
602248,Scleddau Gate Inn Scleddau,2024-03-28T06:20:00.000+00:00,feeder,2,N Current (RMS),A,35.4
602248,Scleddau Gate Inn Scleddau,2024-03-28T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.0
602248,Scleddau Gate Inn Scleddau,2024-03-28T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.9
602248,Scleddau Gate Inn Scleddau,2024-03-28T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,45.4
602248,Scleddau Gate Inn Scleddau,2024-03-28T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.12
602248,Scleddau Gate Inn Scleddau,2024-03-28T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.45
602248,Scleddau Gate Inn Scleddau,2024-03-28T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.47
602248,Scleddau Gate Inn Scleddau,2024-03-28T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.12
602248,Scleddau Gate Inn Scleddau,2024-03-28T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.2
602248,Scleddau Gate Inn Scleddau,2024-03-28T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,29.96
602248,Scleddau Gate Inn Scleddau,2024-03-28T06:20:00.000+00:00,feeder,1,N Current (RMS),A,94.6
602248,Scleddau Gate Inn Scleddau,2024-03-28T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.4
602248,Scleddau Gate Inn Scleddau,2024-03-28T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.5
602248,Scleddau Gate Inn Scleddau,2024-03-28T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,125.7
602248,Scleddau Gate Inn Scleddau,2024-03-28T06:20:00.000+00:00,transformer,,Temperature,C,18.0
602248,Scleddau Gate Inn Scleddau,2024-03-28T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
602248,Scleddau Gate Inn Scleddau,2024-03-28T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
602248,Scleddau Gate Inn Scleddau,2024-03-28T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
602248,Scleddau Gate Inn Scleddau,2024-03-28T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
602248,Scleddau Gate Inn Scleddau,2024-03-28T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
602248,Scleddau Gate Inn Scleddau,2024-03-28T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
602248,Scleddau Gate Inn Scleddau,2024-03-28T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
602248,Scleddau Gate Inn Scleddau,2024-03-28T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
602248,Scleddau Gate Inn Scleddau,2024-03-28T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
602248,Scleddau Gate Inn Scleddau,2024-03-28T06:20:00.000+00:00,busbar,,L3 Active Power,kW,22.53
602248,Scleddau Gate Inn Scleddau,2024-03-28T06:20:00.000+00:00,busbar,,L2 Active Power,kW,24.84
602248,Scleddau Gate Inn Scleddau,2024-03-28T06:20:00.000+00:00,busbar,,L1 Active Power,kW,55.29
602248,Scleddau Gate Inn Scleddau,2024-03-28T06:20:00.000+00:00,busbar,,N Current (RMS),A,138.2
602248,Scleddau Gate Inn Scleddau,2024-03-28T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
602248,Scleddau Gate Inn Scleddau,2024-03-28T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
602248,Scleddau Gate Inn Scleddau,2024-03-28T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,231.7
602248,Scleddau Gate Inn Scleddau,2024-03-28T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
602248,Scleddau Gate Inn Scleddau,2024-03-28T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.76
602248,Scleddau Gate Inn Scleddau,2024-03-28T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.83
602248,Scleddau Gate Inn Scleddau,2024-03-28T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.77
602248,Scleddau Gate Inn Scleddau,2024-03-28T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.78
602248,Scleddau Gate Inn Scleddau,2024-03-28T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.69
602248,Scleddau Gate Inn Scleddau,2024-03-28T06:10:00.000+00:00,feeder,4,N Current (RMS),A,21.5
602248,Scleddau Gate Inn Scleddau,2024-03-28T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,49.6
602248,Scleddau Gate Inn Scleddau,2024-03-28T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,54.4
602248,Scleddau Gate Inn Scleddau,2024-03-28T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,37.2
602248,Scleddau Gate Inn Scleddau,2024-03-28T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
602248,Scleddau Gate Inn Scleddau,2024-03-28T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
602248,Scleddau Gate Inn Scleddau,2024-03-28T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.6
602248,Scleddau Gate Inn Scleddau,2024-03-28T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.87
602248,Scleddau Gate Inn Scleddau,2024-03-28T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.82
602248,Scleddau Gate Inn Scleddau,2024-03-28T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.93
602248,Scleddau Gate Inn Scleddau,2024-03-28T06:10:00.000+00:00,feeder,3,N Current (RMS),A,3.6
602248,Scleddau Gate Inn Scleddau,2024-03-28T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.4
602248,Scleddau Gate Inn Scleddau,2024-03-28T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.0
602248,Scleddau Gate Inn Scleddau,2024-03-28T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.0
602248,Scleddau Gate Inn Scleddau,2024-03-28T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.04
602248,Scleddau Gate Inn Scleddau,2024-03-28T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
602248,Scleddau Gate Inn Scleddau,2024-03-28T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
602248,Scleddau Gate Inn Scleddau,2024-03-28T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.46
602248,Scleddau Gate Inn Scleddau,2024-03-28T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.76
602248,Scleddau Gate Inn Scleddau,2024-03-28T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.13
602248,Scleddau Gate Inn Scleddau,2024-03-28T06:10:00.000+00:00,feeder,2,N Current (RMS),A,24.8
602248,Scleddau Gate Inn Scleddau,2024-03-28T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.8
602248,Scleddau Gate Inn Scleddau,2024-03-28T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.5
602248,Scleddau Gate Inn Scleddau,2024-03-28T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,42.6
602248,Scleddau Gate Inn Scleddau,2024-03-28T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.97
602248,Scleddau Gate Inn Scleddau,2024-03-28T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.25
602248,Scleddau Gate Inn Scleddau,2024-03-28T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.22
602248,Scleddau Gate Inn Scleddau,2024-03-28T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.35
602248,Scleddau Gate Inn Scleddau,2024-03-28T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.03
602248,Scleddau Gate Inn Scleddau,2024-03-28T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.43
602248,Scleddau Gate Inn Scleddau,2024-03-28T06:10:00.000+00:00,feeder,1,N Current (RMS),A,48.3
602248,Scleddau Gate Inn Scleddau,2024-03-28T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.6
602248,Scleddau Gate Inn Scleddau,2024-03-28T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,67.1
602248,Scleddau Gate Inn Scleddau,2024-03-28T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,77.9
602248,Scleddau Gate Inn Scleddau,2024-03-28T06:10:00.000+00:00,transformer,,Temperature,C,18.1
602248,Scleddau Gate Inn Scleddau,2024-03-28T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
602248,Scleddau Gate Inn Scleddau,2024-03-28T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
602248,Scleddau Gate Inn Scleddau,2024-03-28T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
602248,Scleddau Gate Inn Scleddau,2024-03-28T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
602248,Scleddau Gate Inn Scleddau,2024-03-28T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
602248,Scleddau Gate Inn Scleddau,2024-03-28T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
602248,Scleddau Gate Inn Scleddau,2024-03-28T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
602248,Scleddau Gate Inn Scleddau,2024-03-28T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
602248,Scleddau Gate Inn Scleddau,2024-03-28T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
602248,Scleddau Gate Inn Scleddau,2024-03-28T06:10:00.000+00:00,busbar,,L3 Active Power,kW,22.45
602248,Scleddau Gate Inn Scleddau,2024-03-28T06:10:00.000+00:00,busbar,,L2 Active Power,kW,36.39
602248,Scleddau Gate Inn Scleddau,2024-03-28T06:10:00.000+00:00,busbar,,L1 Active Power,kW,38.18
602248,Scleddau Gate Inn Scleddau,2024-03-28T06:10:00.000+00:00,busbar,,N Current (RMS),A,66.2
602248,Scleddau Gate Inn Scleddau,2024-03-28T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
602248,Scleddau Gate Inn Scleddau,2024-03-28T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.7
602248,Scleddau Gate Inn Scleddau,2024-03-28T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.6
602248,Scleddau Gate Inn Scleddau,2024-03-28T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.85
602248,Scleddau Gate Inn Scleddau,2024-03-28T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.74
602248,Scleddau Gate Inn Scleddau,2024-03-28T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.67
602248,Scleddau Gate Inn Scleddau,2024-03-28T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.16
602248,Scleddau Gate Inn Scleddau,2024-03-28T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.08
602248,Scleddau Gate Inn Scleddau,2024-03-28T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.81
602248,Scleddau Gate Inn Scleddau,2024-03-28T06:00:00.000+00:00,feeder,4,N Current (RMS),A,32.2
602248,Scleddau Gate Inn Scleddau,2024-03-28T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,60.0
602248,Scleddau Gate Inn Scleddau,2024-03-28T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,63.8
602248,Scleddau Gate Inn Scleddau,2024-03-28T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,33.1
602248,Scleddau Gate Inn Scleddau,2024-03-28T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
602248,Scleddau Gate Inn Scleddau,2024-03-28T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
602248,Scleddau Gate Inn Scleddau,2024-03-28T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
602248,Scleddau Gate Inn Scleddau,2024-03-28T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.99
602248,Scleddau Gate Inn Scleddau,2024-03-28T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.97
602248,Scleddau Gate Inn Scleddau,2024-03-28T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.17
602248,Scleddau Gate Inn Scleddau,2024-03-28T06:00:00.000+00:00,feeder,3,N Current (RMS),A,3.2
602248,Scleddau Gate Inn Scleddau,2024-03-28T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.5
602248,Scleddau Gate Inn Scleddau,2024-03-28T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.5
602248,Scleddau Gate Inn Scleddau,2024-03-28T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.4
602248,Scleddau Gate Inn Scleddau,2024-03-28T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
602248,Scleddau Gate Inn Scleddau,2024-03-28T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
602248,Scleddau Gate Inn Scleddau,2024-03-28T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
602248,Scleddau Gate Inn Scleddau,2024-03-28T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.21
602248,Scleddau Gate Inn Scleddau,2024-03-28T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.75
602248,Scleddau Gate Inn Scleddau,2024-03-28T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.76
602248,Scleddau Gate Inn Scleddau,2024-03-28T06:00:00.000+00:00,feeder,2,N Current (RMS),A,31.8
602248,Scleddau Gate Inn Scleddau,2024-03-28T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.8
602248,Scleddau Gate Inn Scleddau,2024-03-28T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,33.0
602248,Scleddau Gate Inn Scleddau,2024-03-28T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,53.2
602248,Scleddau Gate Inn Scleddau,2024-03-28T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
602248,Scleddau Gate Inn Scleddau,2024-03-28T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.33
602248,Scleddau Gate Inn Scleddau,2024-03-28T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.94
602248,Scleddau Gate Inn Scleddau,2024-03-28T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.07
602248,Scleddau Gate Inn Scleddau,2024-03-28T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.15
602248,Scleddau Gate Inn Scleddau,2024-03-28T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.3
602248,Scleddau Gate Inn Scleddau,2024-03-28T06:00:00.000+00:00,feeder,1,N Current (RMS),A,60.6
602248,Scleddau Gate Inn Scleddau,2024-03-28T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.0
602248,Scleddau Gate Inn Scleddau,2024-03-28T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,64.5
602248,Scleddau Gate Inn Scleddau,2024-03-28T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,80.9
602248,Scleddau Gate Inn Scleddau,2024-03-28T06:00:00.000+00:00,transformer,,Temperature,C,18.1
602248,Scleddau Gate Inn Scleddau,2024-03-28T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
602248,Scleddau Gate Inn Scleddau,2024-03-28T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
602248,Scleddau Gate Inn Scleddau,2024-03-28T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
602248,Scleddau Gate Inn Scleddau,2024-03-28T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
602248,Scleddau Gate Inn Scleddau,2024-03-28T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
602248,Scleddau Gate Inn Scleddau,2024-03-28T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
602248,Scleddau Gate Inn Scleddau,2024-03-28T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
602248,Scleddau Gate Inn Scleddau,2024-03-28T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
602248,Scleddau Gate Inn Scleddau,2024-03-28T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
602248,Scleddau Gate Inn Scleddau,2024-03-28T06:00:00.000+00:00,busbar,,L3 Active Power,kW,23.43
602248,Scleddau Gate Inn Scleddau,2024-03-28T06:00:00.000+00:00,busbar,,L2 Active Power,kW,38.94
602248,Scleddau Gate Inn Scleddau,2024-03-28T06:00:00.000+00:00,busbar,,L1 Active Power,kW,41.04
602248,Scleddau Gate Inn Scleddau,2024-03-28T06:00:00.000+00:00,busbar,,N Current (RMS),A,75.9
602248,Scleddau Gate Inn Scleddau,2024-03-28T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
602248,Scleddau Gate Inn Scleddau,2024-03-28T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.8
602248,Scleddau Gate Inn Scleddau,2024-03-28T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.5
602248,Scleddau Gate Inn Scleddau,2024-03-28T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.79
