Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
602248,Scleddau Gate Inn Scleddau,2024-03-28T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.89
602248,Scleddau Gate Inn Scleddau,2024-03-28T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.67
602248,Scleddau Gate Inn Scleddau,2024-03-28T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.12
602248,Scleddau Gate Inn Scleddau,2024-03-28T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.05
602248,Scleddau Gate Inn Scleddau,2024-03-28T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.54
602248,Scleddau Gate Inn Scleddau,2024-03-28T05:50:00.000+00:00,feeder,4,N Current (RMS),A,20.2
602248,Scleddau Gate Inn Scleddau,2024-03-28T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,44.2
602248,Scleddau Gate Inn Scleddau,2024-03-28T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,51.6
602248,Scleddau Gate Inn Scleddau,2024-03-28T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,41.0
602248,Scleddau Gate Inn Scleddau,2024-03-28T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
602248,Scleddau Gate Inn Scleddau,2024-03-28T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
602248,Scleddau Gate Inn Scleddau,2024-03-28T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
602248,Scleddau Gate Inn Scleddau,2024-03-28T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.64
602248,Scleddau Gate Inn Scleddau,2024-03-28T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.62
602248,Scleddau Gate Inn Scleddau,2024-03-28T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.06
602248,Scleddau Gate Inn Scleddau,2024-03-28T05:50:00.000+00:00,feeder,3,N Current (RMS),A,7.0
602248,Scleddau Gate Inn Scleddau,2024-03-28T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
602248,Scleddau Gate Inn Scleddau,2024-03-28T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.1
602248,Scleddau Gate Inn Scleddau,2024-03-28T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.0
602248,Scleddau Gate Inn Scleddau,2024-03-28T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.72
602248,Scleddau Gate Inn Scleddau,2024-03-28T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
602248,Scleddau Gate Inn Scleddau,2024-03-28T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
602248,Scleddau Gate Inn Scleddau,2024-03-28T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.68
602248,Scleddau Gate Inn Scleddau,2024-03-28T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.63
602248,Scleddau Gate Inn Scleddau,2024-03-28T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.71
602248,Scleddau Gate Inn Scleddau,2024-03-28T05:50:00.000+00:00,feeder,2,N Current (RMS),A,31.9
602248,Scleddau Gate Inn Scleddau,2024-03-28T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.8
602248,Scleddau Gate Inn Scleddau,2024-03-28T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.2
602248,Scleddau Gate Inn Scleddau,2024-03-28T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,49.0
602248,Scleddau Gate Inn Scleddau,2024-03-28T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.99
602248,Scleddau Gate Inn Scleddau,2024-03-28T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.43
602248,Scleddau Gate Inn Scleddau,2024-03-28T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.03
602248,Scleddau Gate Inn Scleddau,2024-03-28T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.85
602248,Scleddau Gate Inn Scleddau,2024-03-28T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.97
602248,Scleddau Gate Inn Scleddau,2024-03-28T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.63
602248,Scleddau Gate Inn Scleddau,2024-03-28T05:50:00.000+00:00,feeder,1,N Current (RMS),A,68.7
602248,Scleddau Gate Inn Scleddau,2024-03-28T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.3
602248,Scleddau Gate Inn Scleddau,2024-03-28T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,68.5
602248,Scleddau Gate Inn Scleddau,2024-03-28T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,90.6
602248,Scleddau Gate Inn Scleddau,2024-03-28T05:50:00.000+00:00,transformer,,Temperature,C,18.2
602248,Scleddau Gate Inn Scleddau,2024-03-28T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
602248,Scleddau Gate Inn Scleddau,2024-03-28T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
602248,Scleddau Gate Inn Scleddau,2024-03-28T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
602248,Scleddau Gate Inn Scleddau,2024-03-28T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
602248,Scleddau Gate Inn Scleddau,2024-03-28T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
602248,Scleddau Gate Inn Scleddau,2024-03-28T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
602248,Scleddau Gate Inn Scleddau,2024-03-28T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
602248,Scleddau Gate Inn Scleddau,2024-03-28T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
602248,Scleddau Gate Inn Scleddau,2024-03-28T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
602248,Scleddau Gate Inn Scleddau,2024-03-28T05:50:00.000+00:00,busbar,,L3 Active Power,kW,20.29
602248,Scleddau Gate Inn Scleddau,2024-03-28T05:50:00.000+00:00,busbar,,L2 Active Power,kW,34.28
602248,Scleddau Gate Inn Scleddau,2024-03-28T05:50:00.000+00:00,busbar,,L1 Active Power,kW,43.95
602248,Scleddau Gate Inn Scleddau,2024-03-28T05:50:00.000+00:00,busbar,,N Current (RMS),A,98.6
602248,Scleddau Gate Inn Scleddau,2024-03-28T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
602248,Scleddau Gate Inn Scleddau,2024-03-28T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.0
602248,Scleddau Gate Inn Scleddau,2024-03-28T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.6
602248,Scleddau Gate Inn Scleddau,2024-03-28T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
602248,Scleddau Gate Inn Scleddau,2024-03-28T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.04
602248,Scleddau Gate Inn Scleddau,2024-03-28T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.61
602248,Scleddau Gate Inn Scleddau,2024-03-28T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.2
602248,Scleddau Gate Inn Scleddau,2024-03-28T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.31
602248,Scleddau Gate Inn Scleddau,2024-03-28T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.58
602248,Scleddau Gate Inn Scleddau,2024-03-28T05:40:00.000+00:00,feeder,4,N Current (RMS),A,19.6
602248,Scleddau Gate Inn Scleddau,2024-03-28T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,35.6
602248,Scleddau Gate Inn Scleddau,2024-03-28T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,39.7
602248,Scleddau Gate Inn Scleddau,2024-03-28T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,45.0
602248,Scleddau Gate Inn Scleddau,2024-03-28T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
602248,Scleddau Gate Inn Scleddau,2024-03-28T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
602248,Scleddau Gate Inn Scleddau,2024-03-28T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
602248,Scleddau Gate Inn Scleddau,2024-03-28T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.14
602248,Scleddau Gate Inn Scleddau,2024-03-28T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.39
602248,Scleddau Gate Inn Scleddau,2024-03-28T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.15
602248,Scleddau Gate Inn Scleddau,2024-03-28T05:40:00.000+00:00,feeder,3,N Current (RMS),A,3.7
602248,Scleddau Gate Inn Scleddau,2024-03-28T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.9
602248,Scleddau Gate Inn Scleddau,2024-03-28T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.4
602248,Scleddau Gate Inn Scleddau,2024-03-28T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.6
602248,Scleddau Gate Inn Scleddau,2024-03-28T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.43
602248,Scleddau Gate Inn Scleddau,2024-03-28T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
602248,Scleddau Gate Inn Scleddau,2024-03-28T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
602248,Scleddau Gate Inn Scleddau,2024-03-28T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.12
602248,Scleddau Gate Inn Scleddau,2024-03-28T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.5
602248,Scleddau Gate Inn Scleddau,2024-03-28T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.79
602248,Scleddau Gate Inn Scleddau,2024-03-28T05:40:00.000+00:00,feeder,2,N Current (RMS),A,44.3
602248,Scleddau Gate Inn Scleddau,2024-03-28T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.3
602248,Scleddau Gate Inn Scleddau,2024-03-28T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.8
602248,Scleddau Gate Inn Scleddau,2024-03-28T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,57.2
602248,Scleddau Gate Inn Scleddau,2024-03-28T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
602248,Scleddau Gate Inn Scleddau,2024-03-28T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.33
602248,Scleddau Gate Inn Scleddau,2024-03-28T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.77
602248,Scleddau Gate Inn Scleddau,2024-03-28T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.01
602248,Scleddau Gate Inn Scleddau,2024-03-28T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.96
602248,Scleddau Gate Inn Scleddau,2024-03-28T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.12
602248,Scleddau Gate Inn Scleddau,2024-03-28T05:40:00.000+00:00,feeder,1,N Current (RMS),A,58.0
602248,Scleddau Gate Inn Scleddau,2024-03-28T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.3
602248,Scleddau Gate Inn Scleddau,2024-03-28T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.3
602248,Scleddau Gate Inn Scleddau,2024-03-28T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,76.8
602248,Scleddau Gate Inn Scleddau,2024-03-28T05:40:00.000+00:00,transformer,,Temperature,C,18.2
602248,Scleddau Gate Inn Scleddau,2024-03-28T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
602248,Scleddau Gate Inn Scleddau,2024-03-28T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
602248,Scleddau Gate Inn Scleddau,2024-03-28T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
602248,Scleddau Gate Inn Scleddau,2024-03-28T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
602248,Scleddau Gate Inn Scleddau,2024-03-28T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
602248,Scleddau Gate Inn Scleddau,2024-03-28T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
602248,Scleddau Gate Inn Scleddau,2024-03-28T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
602248,Scleddau Gate Inn Scleddau,2024-03-28T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
602248,Scleddau Gate Inn Scleddau,2024-03-28T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
602248,Scleddau Gate Inn Scleddau,2024-03-28T05:40:00.000+00:00,busbar,,L3 Active Power,kW,17.47
602248,Scleddau Gate Inn Scleddau,2024-03-28T05:40:00.000+00:00,busbar,,L2 Active Power,kW,20.16
602248,Scleddau Gate Inn Scleddau,2024-03-28T05:40:00.000+00:00,busbar,,L1 Active Power,kW,43.64
602248,Scleddau Gate Inn Scleddau,2024-03-28T05:40:00.000+00:00,busbar,,N Current (RMS),A,110.6
602248,Scleddau Gate Inn Scleddau,2024-03-28T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
602248,Scleddau Gate Inn Scleddau,2024-03-28T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
602248,Scleddau Gate Inn Scleddau,2024-03-28T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,181.6
602248,Scleddau Gate Inn Scleddau,2024-03-28T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.94
602248,Scleddau Gate Inn Scleddau,2024-03-28T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
602248,Scleddau Gate Inn Scleddau,2024-03-28T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.62
602248,Scleddau Gate Inn Scleddau,2024-03-28T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.15
602248,Scleddau Gate Inn Scleddau,2024-03-28T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.81
602248,Scleddau Gate Inn Scleddau,2024-03-28T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.16
602248,Scleddau Gate Inn Scleddau,2024-03-28T05:30:00.000+00:00,feeder,4,N Current (RMS),A,24.8
602248,Scleddau Gate Inn Scleddau,2024-03-28T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,47.1
602248,Scleddau Gate Inn Scleddau,2024-03-28T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,37.6
602248,Scleddau Gate Inn Scleddau,2024-03-28T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,28.9
602248,Scleddau Gate Inn Scleddau,2024-03-28T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
602248,Scleddau Gate Inn Scleddau,2024-03-28T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
602248,Scleddau Gate Inn Scleddau,2024-03-28T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.61
602248,Scleddau Gate Inn Scleddau,2024-03-28T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
602248,Scleddau Gate Inn Scleddau,2024-03-28T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.55
602248,Scleddau Gate Inn Scleddau,2024-03-28T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
602248,Scleddau Gate Inn Scleddau,2024-03-28T05:30:00.000+00:00,feeder,3,N Current (RMS),A,3.4
602248,Scleddau Gate Inn Scleddau,2024-03-28T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.6
602248,Scleddau Gate Inn Scleddau,2024-03-28T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.7
602248,Scleddau Gate Inn Scleddau,2024-03-28T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.2
602248,Scleddau Gate Inn Scleddau,2024-03-28T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.33
602248,Scleddau Gate Inn Scleddau,2024-03-28T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
602248,Scleddau Gate Inn Scleddau,2024-03-28T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
602248,Scleddau Gate Inn Scleddau,2024-03-28T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.54
602248,Scleddau Gate Inn Scleddau,2024-03-28T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.68
602248,Scleddau Gate Inn Scleddau,2024-03-28T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.87
602248,Scleddau Gate Inn Scleddau,2024-03-28T05:30:00.000+00:00,feeder,2,N Current (RMS),A,30.6
602248,Scleddau Gate Inn Scleddau,2024-03-28T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.8
602248,Scleddau Gate Inn Scleddau,2024-03-28T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.9
602248,Scleddau Gate Inn Scleddau,2024-03-28T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,41.6
602248,Scleddau Gate Inn Scleddau,2024-03-28T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.01
602248,Scleddau Gate Inn Scleddau,2024-03-28T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
602248,Scleddau Gate Inn Scleddau,2024-03-28T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.84
602248,Scleddau Gate Inn Scleddau,2024-03-28T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.21
602248,Scleddau Gate Inn Scleddau,2024-03-28T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.24
602248,Scleddau Gate Inn Scleddau,2024-03-28T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.17
602248,Scleddau Gate Inn Scleddau,2024-03-28T05:30:00.000+00:00,feeder,1,N Current (RMS),A,54.4
602248,Scleddau Gate Inn Scleddau,2024-03-28T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.5
602248,Scleddau Gate Inn Scleddau,2024-03-28T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.4
602248,Scleddau Gate Inn Scleddau,2024-03-28T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,73.6
602248,Scleddau Gate Inn Scleddau,2024-03-28T05:30:00.000+00:00,transformer,,Temperature,C,18.3
602248,Scleddau Gate Inn Scleddau,2024-03-28T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
602248,Scleddau Gate Inn Scleddau,2024-03-28T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
602248,Scleddau Gate Inn Scleddau,2024-03-28T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
602248,Scleddau Gate Inn Scleddau,2024-03-28T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
602248,Scleddau Gate Inn Scleddau,2024-03-28T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
602248,Scleddau Gate Inn Scleddau,2024-03-28T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
602248,Scleddau Gate Inn Scleddau,2024-03-28T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
602248,Scleddau Gate Inn Scleddau,2024-03-28T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
602248,Scleddau Gate Inn Scleddau,2024-03-28T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
602248,Scleddau Gate Inn Scleddau,2024-03-28T05:30:00.000+00:00,busbar,,L3 Active Power,kW,20.91
602248,Scleddau Gate Inn Scleddau,2024-03-28T05:30:00.000+00:00,busbar,,L2 Active Power,kW,17.27
602248,Scleddau Gate Inn Scleddau,2024-03-28T05:30:00.000+00:00,busbar,,L1 Active Power,kW,34.21
602248,Scleddau Gate Inn Scleddau,2024-03-28T05:30:00.000+00:00,busbar,,N Current (RMS),A,81.0
602248,Scleddau Gate Inn Scleddau,2024-03-28T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
602248,Scleddau Gate Inn Scleddau,2024-03-28T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
602248,Scleddau Gate Inn Scleddau,2024-03-28T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.7
602248,Scleddau Gate Inn Scleddau,2024-03-28T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
602248,Scleddau Gate Inn Scleddau,2024-03-28T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.93
602248,Scleddau Gate Inn Scleddau,2024-03-28T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.91
602248,Scleddau Gate Inn Scleddau,2024-03-28T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.88
602248,Scleddau Gate Inn Scleddau,2024-03-28T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.55
602248,Scleddau Gate Inn Scleddau,2024-03-28T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.27
602248,Scleddau Gate Inn Scleddau,2024-03-28T05:20:00.000+00:00,feeder,4,N Current (RMS),A,25.8
602248,Scleddau Gate Inn Scleddau,2024-03-28T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,45.4
602248,Scleddau Gate Inn Scleddau,2024-03-28T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,32.2
602248,Scleddau Gate Inn Scleddau,2024-03-28T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,20.6
602248,Scleddau Gate Inn Scleddau,2024-03-28T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
602248,Scleddau Gate Inn Scleddau,2024-03-28T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
602248,Scleddau Gate Inn Scleddau,2024-03-28T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
602248,Scleddau Gate Inn Scleddau,2024-03-28T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.32
602248,Scleddau Gate Inn Scleddau,2024-03-28T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.32
602248,Scleddau Gate Inn Scleddau,2024-03-28T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.72
602248,Scleddau Gate Inn Scleddau,2024-03-28T05:20:00.000+00:00,feeder,3,N Current (RMS),A,4.1
602248,Scleddau Gate Inn Scleddau,2024-03-28T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.6
602248,Scleddau Gate Inn Scleddau,2024-03-28T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.9
602248,Scleddau Gate Inn Scleddau,2024-03-28T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.2
602248,Scleddau Gate Inn Scleddau,2024-03-28T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
602248,Scleddau Gate Inn Scleddau,2024-03-28T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
602248,Scleddau Gate Inn Scleddau,2024-03-28T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
602248,Scleddau Gate Inn Scleddau,2024-03-28T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.46
602248,Scleddau Gate Inn Scleddau,2024-03-28T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.03
602248,Scleddau Gate Inn Scleddau,2024-03-28T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.01
602248,Scleddau Gate Inn Scleddau,2024-03-28T05:20:00.000+00:00,feeder,2,N Current (RMS),A,21.2
602248,Scleddau Gate Inn Scleddau,2024-03-28T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.4
602248,Scleddau Gate Inn Scleddau,2024-03-28T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.8
602248,Scleddau Gate Inn Scleddau,2024-03-28T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.7
602248,Scleddau Gate Inn Scleddau,2024-03-28T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.17
602248,Scleddau Gate Inn Scleddau,2024-03-28T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
602248,Scleddau Gate Inn Scleddau,2024-03-28T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.85
602248,Scleddau Gate Inn Scleddau,2024-03-28T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.41
602248,Scleddau Gate Inn Scleddau,2024-03-28T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.18
602248,Scleddau Gate Inn Scleddau,2024-03-28T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.99
602248,Scleddau Gate Inn Scleddau,2024-03-28T05:20:00.000+00:00,feeder,1,N Current (RMS),A,34.9
602248,Scleddau Gate Inn Scleddau,2024-03-28T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.1
602248,Scleddau Gate Inn Scleddau,2024-03-28T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.0
602248,Scleddau Gate Inn Scleddau,2024-03-28T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,50.8
602248,Scleddau Gate Inn Scleddau,2024-03-28T05:20:00.000+00:00,transformer,,Temperature,C,18.4
602248,Scleddau Gate Inn Scleddau,2024-03-28T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
602248,Scleddau Gate Inn Scleddau,2024-03-28T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
602248,Scleddau Gate Inn Scleddau,2024-03-28T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
602248,Scleddau Gate Inn Scleddau,2024-03-28T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
602248,Scleddau Gate Inn Scleddau,2024-03-28T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
602248,Scleddau Gate Inn Scleddau,2024-03-28T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
602248,Scleddau Gate Inn Scleddau,2024-03-28T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
602248,Scleddau Gate Inn Scleddau,2024-03-28T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
602248,Scleddau Gate Inn Scleddau,2024-03-28T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
602248,Scleddau Gate Inn Scleddau,2024-03-28T05:20:00.000+00:00,busbar,,L3 Active Power,kW,19.07
602248,Scleddau Gate Inn Scleddau,2024-03-28T05:20:00.000+00:00,busbar,,L2 Active Power,kW,16.09
602248,Scleddau Gate Inn Scleddau,2024-03-28T05:20:00.000+00:00,busbar,,L1 Active Power,kW,25.0
602248,Scleddau Gate Inn Scleddau,2024-03-28T05:20:00.000+00:00,busbar,,N Current (RMS),A,48.3
602248,Scleddau Gate Inn Scleddau,2024-03-28T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
602248,Scleddau Gate Inn Scleddau,2024-03-28T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
602248,Scleddau Gate Inn Scleddau,2024-03-28T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
602248,Scleddau Gate Inn Scleddau,2024-03-28T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.04
602248,Scleddau Gate Inn Scleddau,2024-03-28T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.89
602248,Scleddau Gate Inn Scleddau,2024-03-28T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.63
602248,Scleddau Gate Inn Scleddau,2024-03-28T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.13
602248,Scleddau Gate Inn Scleddau,2024-03-28T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.56
602248,Scleddau Gate Inn Scleddau,2024-03-28T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.24
602248,Scleddau Gate Inn Scleddau,2024-03-28T05:10:00.000+00:00,feeder,4,N Current (RMS),A,34.6
602248,Scleddau Gate Inn Scleddau,2024-03-28T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,24.0
602248,Scleddau Gate Inn Scleddau,2024-03-28T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,54.4
602248,Scleddau Gate Inn Scleddau,2024-03-28T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,28.3
602248,Scleddau Gate Inn Scleddau,2024-03-28T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
602248,Scleddau Gate Inn Scleddau,2024-03-28T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
602248,Scleddau Gate Inn Scleddau,2024-03-28T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.36
602248,Scleddau Gate Inn Scleddau,2024-03-28T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.19
602248,Scleddau Gate Inn Scleddau,2024-03-28T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.69
602248,Scleddau Gate Inn Scleddau,2024-03-28T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.88
602248,Scleddau Gate Inn Scleddau,2024-03-28T05:10:00.000+00:00,feeder,3,N Current (RMS),A,3.6
602248,Scleddau Gate Inn Scleddau,2024-03-28T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.2
602248,Scleddau Gate Inn Scleddau,2024-03-28T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.4
602248,Scleddau Gate Inn Scleddau,2024-03-28T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.2
602248,Scleddau Gate Inn Scleddau,2024-03-28T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
602248,Scleddau Gate Inn Scleddau,2024-03-28T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
602248,Scleddau Gate Inn Scleddau,2024-03-28T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
602248,Scleddau Gate Inn Scleddau,2024-03-28T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.23
602248,Scleddau Gate Inn Scleddau,2024-03-28T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.79
602248,Scleddau Gate Inn Scleddau,2024-03-28T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.03
602248,Scleddau Gate Inn Scleddau,2024-03-28T05:10:00.000+00:00,feeder,2,N Current (RMS),A,16.6
602248,Scleddau Gate Inn Scleddau,2024-03-28T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.7
602248,Scleddau Gate Inn Scleddau,2024-03-28T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.2
602248,Scleddau Gate Inn Scleddau,2024-03-28T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,29.8
602248,Scleddau Gate Inn Scleddau,2024-03-28T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.18
602248,Scleddau Gate Inn Scleddau,2024-03-28T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
602248,Scleddau Gate Inn Scleddau,2024-03-28T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.24
602248,Scleddau Gate Inn Scleddau,2024-03-28T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.19
602248,Scleddau Gate Inn Scleddau,2024-03-28T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.14
602248,Scleddau Gate Inn Scleddau,2024-03-28T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.95
602248,Scleddau Gate Inn Scleddau,2024-03-28T05:10:00.000+00:00,feeder,1,N Current (RMS),A,18.3
602248,Scleddau Gate Inn Scleddau,2024-03-28T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.5
602248,Scleddau Gate Inn Scleddau,2024-03-28T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.1
602248,Scleddau Gate Inn Scleddau,2024-03-28T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,31.6
602248,Scleddau Gate Inn Scleddau,2024-03-28T05:10:00.000+00:00,transformer,,Temperature,C,18.5
602248,Scleddau Gate Inn Scleddau,2024-03-28T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
602248,Scleddau Gate Inn Scleddau,2024-03-28T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
602248,Scleddau Gate Inn Scleddau,2024-03-28T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
602248,Scleddau Gate Inn Scleddau,2024-03-28T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
602248,Scleddau Gate Inn Scleddau,2024-03-28T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
602248,Scleddau Gate Inn Scleddau,2024-03-28T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
602248,Scleddau Gate Inn Scleddau,2024-03-28T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
602248,Scleddau Gate Inn Scleddau,2024-03-28T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
602248,Scleddau Gate Inn Scleddau,2024-03-28T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
602248,Scleddau Gate Inn Scleddau,2024-03-28T05:10:00.000+00:00,busbar,,L3 Active Power,kW,12.74
602248,Scleddau Gate Inn Scleddau,2024-03-28T05:10:00.000+00:00,busbar,,L2 Active Power,kW,21.17
602248,Scleddau Gate Inn Scleddau,2024-03-28T05:10:00.000+00:00,busbar,,L1 Active Power,kW,21.11
602248,Scleddau Gate Inn Scleddau,2024-03-28T05:10:00.000+00:00,busbar,,N Current (RMS),A,43.3
602248,Scleddau Gate Inn Scleddau,2024-03-28T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
602248,Scleddau Gate Inn Scleddau,2024-03-28T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
602248,Scleddau Gate Inn Scleddau,2024-03-28T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
602248,Scleddau Gate Inn Scleddau,2024-03-28T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.52
602248,Scleddau Gate Inn Scleddau,2024-03-28T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.73
602248,Scleddau Gate Inn Scleddau,2024-03-28T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.5
602248,Scleddau Gate Inn Scleddau,2024-03-28T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.65
602248,Scleddau Gate Inn Scleddau,2024-03-28T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,19.71
602248,Scleddau Gate Inn Scleddau,2024-03-28T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.64
602248,Scleddau Gate Inn Scleddau,2024-03-28T05:00:00.000+00:00,feeder,4,N Current (RMS),A,53.3
602248,Scleddau Gate Inn Scleddau,2024-03-28T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,41.8
602248,Scleddau Gate Inn Scleddau,2024-03-28T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,82.5
602248,Scleddau Gate Inn Scleddau,2024-03-28T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,21.4
602248,Scleddau Gate Inn Scleddau,2024-03-28T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
602248,Scleddau Gate Inn Scleddau,2024-03-28T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
602248,Scleddau Gate Inn Scleddau,2024-03-28T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
602248,Scleddau Gate Inn Scleddau,2024-03-28T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.89
602248,Scleddau Gate Inn Scleddau,2024-03-28T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.2
602248,Scleddau Gate Inn Scleddau,2024-03-28T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.83
602248,Scleddau Gate Inn Scleddau,2024-03-28T05:00:00.000+00:00,feeder,3,N Current (RMS),A,3.2
602248,Scleddau Gate Inn Scleddau,2024-03-28T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.4
602248,Scleddau Gate Inn Scleddau,2024-03-28T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.3
602248,Scleddau Gate Inn Scleddau,2024-03-28T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.1
602248,Scleddau Gate Inn Scleddau,2024-03-28T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
602248,Scleddau Gate Inn Scleddau,2024-03-28T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
602248,Scleddau Gate Inn Scleddau,2024-03-28T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
602248,Scleddau Gate Inn Scleddau,2024-03-28T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.81
602248,Scleddau Gate Inn Scleddau,2024-03-28T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.56
602248,Scleddau Gate Inn Scleddau,2024-03-28T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.23
602248,Scleddau Gate Inn Scleddau,2024-03-28T05:00:00.000+00:00,feeder,2,N Current (RMS),A,24.9
602248,Scleddau Gate Inn Scleddau,2024-03-28T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.4
602248,Scleddau Gate Inn Scleddau,2024-03-28T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.3
602248,Scleddau Gate Inn Scleddau,2024-03-28T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,38.9
602248,Scleddau Gate Inn Scleddau,2024-03-28T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.17
602248,Scleddau Gate Inn Scleddau,2024-03-28T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
602248,Scleddau Gate Inn Scleddau,2024-03-28T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.28
602248,Scleddau Gate Inn Scleddau,2024-03-28T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.5
602248,Scleddau Gate Inn Scleddau,2024-03-28T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.37
602248,Scleddau Gate Inn Scleddau,2024-03-28T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.08
602248,Scleddau Gate Inn Scleddau,2024-03-28T05:00:00.000+00:00,feeder,1,N Current (RMS),A,21.2
602248,Scleddau Gate Inn Scleddau,2024-03-28T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.8
602248,Scleddau Gate Inn Scleddau,2024-03-28T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.9
602248,Scleddau Gate Inn Scleddau,2024-03-28T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,35.9
602248,Scleddau Gate Inn Scleddau,2024-03-28T05:00:00.000+00:00,transformer,,Temperature,C,18.5
602248,Scleddau Gate Inn Scleddau,2024-03-28T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
602248,Scleddau Gate Inn Scleddau,2024-03-28T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
602248,Scleddau Gate Inn Scleddau,2024-03-28T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
602248,Scleddau Gate Inn Scleddau,2024-03-28T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
602248,Scleddau Gate Inn Scleddau,2024-03-28T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
602248,Scleddau Gate Inn Scleddau,2024-03-28T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
602248,Scleddau Gate Inn Scleddau,2024-03-28T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
602248,Scleddau Gate Inn Scleddau,2024-03-28T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
602248,Scleddau Gate Inn Scleddau,2024-03-28T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
602248,Scleddau Gate Inn Scleddau,2024-03-28T05:00:00.000+00:00,busbar,,L3 Active Power,kW,17.85
602248,Scleddau Gate Inn Scleddau,2024-03-28T05:00:00.000+00:00,busbar,,L2 Active Power,kW,28.84
602248,Scleddau Gate Inn Scleddau,2024-03-28T05:00:00.000+00:00,busbar,,L1 Active Power,kW,22.79
602248,Scleddau Gate Inn Scleddau,2024-03-28T05:00:00.000+00:00,busbar,,N Current (RMS),A,39.8
602248,Scleddau Gate Inn Scleddau,2024-03-28T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
602248,Scleddau Gate Inn Scleddau,2024-03-28T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
602248,Scleddau Gate Inn Scleddau,2024-03-28T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
602248,Scleddau Gate Inn Scleddau,2024-03-28T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.08
602248,Scleddau Gate Inn Scleddau,2024-03-28T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.62
602248,Scleddau Gate Inn Scleddau,2024-03-28T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.56
602248,Scleddau Gate Inn Scleddau,2024-03-28T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.35
602248,Scleddau Gate Inn Scleddau,2024-03-28T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
602248,Scleddau Gate Inn Scleddau,2024-03-28T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.45
602248,Scleddau Gate Inn Scleddau,2024-03-28T04:50:00.000+00:00,feeder,4,N Current (RMS),A,34.6
602248,Scleddau Gate Inn Scleddau,2024-03-28T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,28.0
602248,Scleddau Gate Inn Scleddau,2024-03-28T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,66.5
602248,Scleddau Gate Inn Scleddau,2024-03-28T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,36.1
602248,Scleddau Gate Inn Scleddau,2024-03-28T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
602248,Scleddau Gate Inn Scleddau,2024-03-28T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
602248,Scleddau Gate Inn Scleddau,2024-03-28T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.6
602248,Scleddau Gate Inn Scleddau,2024-03-28T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.12
602248,Scleddau Gate Inn Scleddau,2024-03-28T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
602248,Scleddau Gate Inn Scleddau,2024-03-28T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.68
602248,Scleddau Gate Inn Scleddau,2024-03-28T04:50:00.000+00:00,feeder,3,N Current (RMS),A,4.8
602248,Scleddau Gate Inn Scleddau,2024-03-28T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
602248,Scleddau Gate Inn Scleddau,2024-03-28T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.5
602248,Scleddau Gate Inn Scleddau,2024-03-28T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.2
602248,Scleddau Gate Inn Scleddau,2024-03-28T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
602248,Scleddau Gate Inn Scleddau,2024-03-28T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
602248,Scleddau Gate Inn Scleddau,2024-03-28T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
602248,Scleddau Gate Inn Scleddau,2024-03-28T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.39
602248,Scleddau Gate Inn Scleddau,2024-03-28T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.03
602248,Scleddau Gate Inn Scleddau,2024-03-28T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.41
602248,Scleddau Gate Inn Scleddau,2024-03-28T04:50:00.000+00:00,feeder,2,N Current (RMS),A,18.5
602248,Scleddau Gate Inn Scleddau,2024-03-28T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.2
602248,Scleddau Gate Inn Scleddau,2024-03-28T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.5
602248,Scleddau Gate Inn Scleddau,2024-03-28T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.0
602248,Scleddau Gate Inn Scleddau,2024-03-28T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.21
602248,Scleddau Gate Inn Scleddau,2024-03-28T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.86
602248,Scleddau Gate Inn Scleddau,2024-03-28T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.79
602248,Scleddau Gate Inn Scleddau,2024-03-28T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.54
602248,Scleddau Gate Inn Scleddau,2024-03-28T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.92
602248,Scleddau Gate Inn Scleddau,2024-03-28T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.04
602248,Scleddau Gate Inn Scleddau,2024-03-28T04:50:00.000+00:00,feeder,1,N Current (RMS),A,18.2
602248,Scleddau Gate Inn Scleddau,2024-03-28T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.2
602248,Scleddau Gate Inn Scleddau,2024-03-28T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.3
602248,Scleddau Gate Inn Scleddau,2024-03-28T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,31.1
602248,Scleddau Gate Inn Scleddau,2024-03-28T04:50:00.000+00:00,transformer,,Temperature,C,18.6
602248,Scleddau Gate Inn Scleddau,2024-03-28T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
602248,Scleddau Gate Inn Scleddau,2024-03-28T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
602248,Scleddau Gate Inn Scleddau,2024-03-28T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
602248,Scleddau Gate Inn Scleddau,2024-03-28T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
602248,Scleddau Gate Inn Scleddau,2024-03-28T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
602248,Scleddau Gate Inn Scleddau,2024-03-28T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
602248,Scleddau Gate Inn Scleddau,2024-03-28T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
602248,Scleddau Gate Inn Scleddau,2024-03-28T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
602248,Scleddau Gate Inn Scleddau,2024-03-28T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
602248,Scleddau Gate Inn Scleddau,2024-03-28T04:50:00.000+00:00,busbar,,L3 Active Power,kW,14.4
602248,Scleddau Gate Inn Scleddau,2024-03-28T04:50:00.000+00:00,busbar,,L2 Active Power,kW,24.93
602248,Scleddau Gate Inn Scleddau,2024-03-28T04:50:00.000+00:00,busbar,,L1 Active Power,kW,23.58
602248,Scleddau Gate Inn Scleddau,2024-03-28T04:50:00.000+00:00,busbar,,N Current (RMS),A,41.7
602248,Scleddau Gate Inn Scleddau,2024-03-28T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
602248,Scleddau Gate Inn Scleddau,2024-03-28T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
602248,Scleddau Gate Inn Scleddau,2024-03-28T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
602248,Scleddau Gate Inn Scleddau,2024-03-28T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.07
602248,Scleddau Gate Inn Scleddau,2024-03-28T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.76
602248,Scleddau Gate Inn Scleddau,2024-03-28T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.7
602248,Scleddau Gate Inn Scleddau,2024-03-28T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.84
602248,Scleddau Gate Inn Scleddau,2024-03-28T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.71
602248,Scleddau Gate Inn Scleddau,2024-03-28T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.36
602248,Scleddau Gate Inn Scleddau,2024-03-28T04:40:00.000+00:00,feeder,4,N Current (RMS),A,35.8
602248,Scleddau Gate Inn Scleddau,2024-03-28T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,45.5
602248,Scleddau Gate Inn Scleddau,2024-03-28T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,69.9
602248,Scleddau Gate Inn Scleddau,2024-03-28T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,27.6
602248,Scleddau Gate Inn Scleddau,2024-03-28T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
602248,Scleddau Gate Inn Scleddau,2024-03-28T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
602248,Scleddau Gate Inn Scleddau,2024-03-28T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
602248,Scleddau Gate Inn Scleddau,2024-03-28T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.02
602248,Scleddau Gate Inn Scleddau,2024-03-28T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.55
602248,Scleddau Gate Inn Scleddau,2024-03-28T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.59
602248,Scleddau Gate Inn Scleddau,2024-03-28T04:40:00.000+00:00,feeder,3,N Current (RMS),A,4.1
602248,Scleddau Gate Inn Scleddau,2024-03-28T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.5
602248,Scleddau Gate Inn Scleddau,2024-03-28T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.9
602248,Scleddau Gate Inn Scleddau,2024-03-28T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.1
602248,Scleddau Gate Inn Scleddau,2024-03-28T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
602248,Scleddau Gate Inn Scleddau,2024-03-28T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
602248,Scleddau Gate Inn Scleddau,2024-03-28T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
602248,Scleddau Gate Inn Scleddau,2024-03-28T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.08
602248,Scleddau Gate Inn Scleddau,2024-03-28T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.06
602248,Scleddau Gate Inn Scleddau,2024-03-28T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.79
602248,Scleddau Gate Inn Scleddau,2024-03-28T04:40:00.000+00:00,feeder,2,N Current (RMS),A,16.1
602248,Scleddau Gate Inn Scleddau,2024-03-28T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.9
602248,Scleddau Gate Inn Scleddau,2024-03-28T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.4
602248,Scleddau Gate Inn Scleddau,2024-03-28T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.0
602248,Scleddau Gate Inn Scleddau,2024-03-28T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.13
602248,Scleddau Gate Inn Scleddau,2024-03-28T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
602248,Scleddau Gate Inn Scleddau,2024-03-28T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.35
602248,Scleddau Gate Inn Scleddau,2024-03-28T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.78
602248,Scleddau Gate Inn Scleddau,2024-03-28T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.03
602248,Scleddau Gate Inn Scleddau,2024-03-28T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.21
602248,Scleddau Gate Inn Scleddau,2024-03-28T04:40:00.000+00:00,feeder,1,N Current (RMS),A,25.5
602248,Scleddau Gate Inn Scleddau,2024-03-28T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.8
602248,Scleddau Gate Inn Scleddau,2024-03-28T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.8
602248,Scleddau Gate Inn Scleddau,2024-03-28T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,35.8
602248,Scleddau Gate Inn Scleddau,2024-03-28T04:40:00.000+00:00,transformer,,Temperature,C,18.6
602248,Scleddau Gate Inn Scleddau,2024-03-28T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
602248,Scleddau Gate Inn Scleddau,2024-03-28T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
602248,Scleddau Gate Inn Scleddau,2024-03-28T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
602248,Scleddau Gate Inn Scleddau,2024-03-28T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
602248,Scleddau Gate Inn Scleddau,2024-03-28T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
602248,Scleddau Gate Inn Scleddau,2024-03-28T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
602248,Scleddau Gate Inn Scleddau,2024-03-28T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
602248,Scleddau Gate Inn Scleddau,2024-03-28T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
602248,Scleddau Gate Inn Scleddau,2024-03-28T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
602248,Scleddau Gate Inn Scleddau,2024-03-28T04:40:00.000+00:00,busbar,,L3 Active Power,kW,16.71
602248,Scleddau Gate Inn Scleddau,2024-03-28T04:40:00.000+00:00,busbar,,L2 Active Power,kW,26.34
602248,Scleddau Gate Inn Scleddau,2024-03-28T04:40:00.000+00:00,busbar,,L1 Active Power,kW,21.94
602248,Scleddau Gate Inn Scleddau,2024-03-28T04:40:00.000+00:00,busbar,,N Current (RMS),A,41.7
602248,Scleddau Gate Inn Scleddau,2024-03-28T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
602248,Scleddau Gate Inn Scleddau,2024-03-28T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
602248,Scleddau Gate Inn Scleddau,2024-03-28T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
602248,Scleddau Gate Inn Scleddau,2024-03-28T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.05
602248,Scleddau Gate Inn Scleddau,2024-03-28T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.05
602248,Scleddau Gate Inn Scleddau,2024-03-28T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.67
602248,Scleddau Gate Inn Scleddau,2024-03-28T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.07
602248,Scleddau Gate Inn Scleddau,2024-03-28T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.21
602248,Scleddau Gate Inn Scleddau,2024-03-28T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.38
602248,Scleddau Gate Inn Scleddau,2024-03-28T04:30:00.000+00:00,feeder,4,N Current (RMS),A,31.3
602248,Scleddau Gate Inn Scleddau,2024-03-28T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,38.8
602248,Scleddau Gate Inn Scleddau,2024-03-28T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,63.1
602248,Scleddau Gate Inn Scleddau,2024-03-28T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,28.5
602248,Scleddau Gate Inn Scleddau,2024-03-28T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
602248,Scleddau Gate Inn Scleddau,2024-03-28T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
602248,Scleddau Gate Inn Scleddau,2024-03-28T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
602248,Scleddau Gate Inn Scleddau,2024-03-28T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.76
602248,Scleddau Gate Inn Scleddau,2024-03-28T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.46
602248,Scleddau Gate Inn Scleddau,2024-03-28T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.76
602248,Scleddau Gate Inn Scleddau,2024-03-28T04:30:00.000+00:00,feeder,3,N Current (RMS),A,3.4
602248,Scleddau Gate Inn Scleddau,2024-03-28T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.9
602248,Scleddau Gate Inn Scleddau,2024-03-28T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.4
602248,Scleddau Gate Inn Scleddau,2024-03-28T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.0
602248,Scleddau Gate Inn Scleddau,2024-03-28T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
602248,Scleddau Gate Inn Scleddau,2024-03-28T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
602248,Scleddau Gate Inn Scleddau,2024-03-28T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
602248,Scleddau Gate Inn Scleddau,2024-03-28T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.89
602248,Scleddau Gate Inn Scleddau,2024-03-28T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.59
602248,Scleddau Gate Inn Scleddau,2024-03-28T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.18
602248,Scleddau Gate Inn Scleddau,2024-03-28T04:30:00.000+00:00,feeder,2,N Current (RMS),A,7.9
602248,Scleddau Gate Inn Scleddau,2024-03-28T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.2
602248,Scleddau Gate Inn Scleddau,2024-03-28T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.4
602248,Scleddau Gate Inn Scleddau,2024-03-28T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.5
602248,Scleddau Gate Inn Scleddau,2024-03-28T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.02
602248,Scleddau Gate Inn Scleddau,2024-03-28T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
602248,Scleddau Gate Inn Scleddau,2024-03-28T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.58
602248,Scleddau Gate Inn Scleddau,2024-03-28T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.84
602248,Scleddau Gate Inn Scleddau,2024-03-28T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.5
