Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
602248,Scleddau Gate Inn Scleddau,2024-03-28T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.97
602248,Scleddau Gate Inn Scleddau,2024-03-28T04:30:00.000+00:00,feeder,1,N Current (RMS),A,17.7
602248,Scleddau Gate Inn Scleddau,2024-03-28T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.8
602248,Scleddau Gate Inn Scleddau,2024-03-28T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.3
602248,Scleddau Gate Inn Scleddau,2024-03-28T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.2
602248,Scleddau Gate Inn Scleddau,2024-03-28T04:30:00.000+00:00,transformer,,Temperature,C,18.7
602248,Scleddau Gate Inn Scleddau,2024-03-28T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
602248,Scleddau Gate Inn Scleddau,2024-03-28T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
602248,Scleddau Gate Inn Scleddau,2024-03-28T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
602248,Scleddau Gate Inn Scleddau,2024-03-28T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
602248,Scleddau Gate Inn Scleddau,2024-03-28T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
602248,Scleddau Gate Inn Scleddau,2024-03-28T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
602248,Scleddau Gate Inn Scleddau,2024-03-28T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
602248,Scleddau Gate Inn Scleddau,2024-03-28T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
602248,Scleddau Gate Inn Scleddau,2024-03-28T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
602248,Scleddau Gate Inn Scleddau,2024-03-28T04:30:00.000+00:00,busbar,,L3 Active Power,kW,15.56
602248,Scleddau Gate Inn Scleddau,2024-03-28T04:30:00.000+00:00,busbar,,L2 Active Power,kW,24.76
602248,Scleddau Gate Inn Scleddau,2024-03-28T04:30:00.000+00:00,busbar,,L1 Active Power,kW,16.3
602248,Scleddau Gate Inn Scleddau,2024-03-28T04:30:00.000+00:00,busbar,,N Current (RMS),A,36.5
602248,Scleddau Gate Inn Scleddau,2024-03-28T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
602248,Scleddau Gate Inn Scleddau,2024-03-28T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
602248,Scleddau Gate Inn Scleddau,2024-03-28T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
602248,Scleddau Gate Inn Scleddau,2024-03-28T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
602248,Scleddau Gate Inn Scleddau,2024-03-28T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.94
602248,Scleddau Gate Inn Scleddau,2024-03-28T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.76
602248,Scleddau Gate Inn Scleddau,2024-03-28T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.04
602248,Scleddau Gate Inn Scleddau,2024-03-28T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.06
602248,Scleddau Gate Inn Scleddau,2024-03-28T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.29
602248,Scleddau Gate Inn Scleddau,2024-03-28T04:20:00.000+00:00,feeder,4,N Current (RMS),A,25.8
602248,Scleddau Gate Inn Scleddau,2024-03-28T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,47.2
602248,Scleddau Gate Inn Scleddau,2024-03-28T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,58.9
602248,Scleddau Gate Inn Scleddau,2024-03-28T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,30.8
602248,Scleddau Gate Inn Scleddau,2024-03-28T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
602248,Scleddau Gate Inn Scleddau,2024-03-28T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
602248,Scleddau Gate Inn Scleddau,2024-03-28T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
602248,Scleddau Gate Inn Scleddau,2024-03-28T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.85
602248,Scleddau Gate Inn Scleddau,2024-03-28T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.51
602248,Scleddau Gate Inn Scleddau,2024-03-28T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.95
602248,Scleddau Gate Inn Scleddau,2024-03-28T04:20:00.000+00:00,feeder,3,N Current (RMS),A,3.5
602248,Scleddau Gate Inn Scleddau,2024-03-28T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.1
602248,Scleddau Gate Inn Scleddau,2024-03-28T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.5
602248,Scleddau Gate Inn Scleddau,2024-03-28T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.3
602248,Scleddau Gate Inn Scleddau,2024-03-28T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.36
602248,Scleddau Gate Inn Scleddau,2024-03-28T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
602248,Scleddau Gate Inn Scleddau,2024-03-28T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
602248,Scleddau Gate Inn Scleddau,2024-03-28T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.05
602248,Scleddau Gate Inn Scleddau,2024-03-28T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.82
602248,Scleddau Gate Inn Scleddau,2024-03-28T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.27
602248,Scleddau Gate Inn Scleddau,2024-03-28T04:20:00.000+00:00,feeder,2,N Current (RMS),A,7.5
602248,Scleddau Gate Inn Scleddau,2024-03-28T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.8
602248,Scleddau Gate Inn Scleddau,2024-03-28T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.2
602248,Scleddau Gate Inn Scleddau,2024-03-28T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.6
602248,Scleddau Gate Inn Scleddau,2024-03-28T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
602248,Scleddau Gate Inn Scleddau,2024-03-28T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
602248,Scleddau Gate Inn Scleddau,2024-03-28T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.77
602248,Scleddau Gate Inn Scleddau,2024-03-28T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.65
602248,Scleddau Gate Inn Scleddau,2024-03-28T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.63
602248,Scleddau Gate Inn Scleddau,2024-03-28T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.94
602248,Scleddau Gate Inn Scleddau,2024-03-28T04:20:00.000+00:00,feeder,1,N Current (RMS),A,19.3
602248,Scleddau Gate Inn Scleddau,2024-03-28T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.4
602248,Scleddau Gate Inn Scleddau,2024-03-28T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.8
602248,Scleddau Gate Inn Scleddau,2024-03-28T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.4
602248,Scleddau Gate Inn Scleddau,2024-03-28T04:20:00.000+00:00,transformer,,Temperature,C,18.8
602248,Scleddau Gate Inn Scleddau,2024-03-28T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
602248,Scleddau Gate Inn Scleddau,2024-03-28T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
602248,Scleddau Gate Inn Scleddau,2024-03-28T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
602248,Scleddau Gate Inn Scleddau,2024-03-28T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
602248,Scleddau Gate Inn Scleddau,2024-03-28T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
602248,Scleddau Gate Inn Scleddau,2024-03-28T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
602248,Scleddau Gate Inn Scleddau,2024-03-28T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
602248,Scleddau Gate Inn Scleddau,2024-03-28T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
602248,Scleddau Gate Inn Scleddau,2024-03-28T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
602248,Scleddau Gate Inn Scleddau,2024-03-28T04:20:00.000+00:00,busbar,,L3 Active Power,kW,19.6
602248,Scleddau Gate Inn Scleddau,2024-03-28T04:20:00.000+00:00,busbar,,L2 Active Power,kW,24.02
602248,Scleddau Gate Inn Scleddau,2024-03-28T04:20:00.000+00:00,busbar,,L1 Active Power,kW,18.46
602248,Scleddau Gate Inn Scleddau,2024-03-28T04:20:00.000+00:00,busbar,,N Current (RMS),A,31.3
602248,Scleddau Gate Inn Scleddau,2024-03-28T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
602248,Scleddau Gate Inn Scleddau,2024-03-28T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
602248,Scleddau Gate Inn Scleddau,2024-03-28T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
602248,Scleddau Gate Inn Scleddau,2024-03-28T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
602248,Scleddau Gate Inn Scleddau,2024-03-28T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.89
602248,Scleddau Gate Inn Scleddau,2024-03-28T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.78
602248,Scleddau Gate Inn Scleddau,2024-03-28T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.07
602248,Scleddau Gate Inn Scleddau,2024-03-28T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,17.4
602248,Scleddau Gate Inn Scleddau,2024-03-28T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.75
602248,Scleddau Gate Inn Scleddau,2024-03-28T04:10:00.000+00:00,feeder,4,N Current (RMS),A,35.7
602248,Scleddau Gate Inn Scleddau,2024-03-28T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,63.2
602248,Scleddau Gate Inn Scleddau,2024-03-28T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,72.5
602248,Scleddau Gate Inn Scleddau,2024-03-28T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,28.4
602248,Scleddau Gate Inn Scleddau,2024-03-28T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
602248,Scleddau Gate Inn Scleddau,2024-03-28T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
602248,Scleddau Gate Inn Scleddau,2024-03-28T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
602248,Scleddau Gate Inn Scleddau,2024-03-28T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.28
602248,Scleddau Gate Inn Scleddau,2024-03-28T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.69
602248,Scleddau Gate Inn Scleddau,2024-03-28T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.72
602248,Scleddau Gate Inn Scleddau,2024-03-28T04:10:00.000+00:00,feeder,3,N Current (RMS),A,4.0
602248,Scleddau Gate Inn Scleddau,2024-03-28T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.1
602248,Scleddau Gate Inn Scleddau,2024-03-28T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.2
602248,Scleddau Gate Inn Scleddau,2024-03-28T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,3.8
602248,Scleddau Gate Inn Scleddau,2024-03-28T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.21
602248,Scleddau Gate Inn Scleddau,2024-03-28T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
602248,Scleddau Gate Inn Scleddau,2024-03-28T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
602248,Scleddau Gate Inn Scleddau,2024-03-28T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.8
602248,Scleddau Gate Inn Scleddau,2024-03-28T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.13
602248,Scleddau Gate Inn Scleddau,2024-03-28T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.07
602248,Scleddau Gate Inn Scleddau,2024-03-28T04:10:00.000+00:00,feeder,2,N Current (RMS),A,7.9
602248,Scleddau Gate Inn Scleddau,2024-03-28T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.7
602248,Scleddau Gate Inn Scleddau,2024-03-28T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.6
602248,Scleddau Gate Inn Scleddau,2024-03-28T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.3
602248,Scleddau Gate Inn Scleddau,2024-03-28T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
602248,Scleddau Gate Inn Scleddau,2024-03-28T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
602248,Scleddau Gate Inn Scleddau,2024-03-28T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.8
602248,Scleddau Gate Inn Scleddau,2024-03-28T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.55
602248,Scleddau Gate Inn Scleddau,2024-03-28T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.09
602248,Scleddau Gate Inn Scleddau,2024-03-28T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.87
602248,Scleddau Gate Inn Scleddau,2024-03-28T04:10:00.000+00:00,feeder,1,N Current (RMS),A,18.4
602248,Scleddau Gate Inn Scleddau,2024-03-28T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.0
602248,Scleddau Gate Inn Scleddau,2024-03-28T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.8
602248,Scleddau Gate Inn Scleddau,2024-03-28T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.3
602248,Scleddau Gate Inn Scleddau,2024-03-28T04:10:00.000+00:00,transformer,,Temperature,C,18.8
602248,Scleddau Gate Inn Scleddau,2024-03-28T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
602248,Scleddau Gate Inn Scleddau,2024-03-28T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
602248,Scleddau Gate Inn Scleddau,2024-03-28T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
602248,Scleddau Gate Inn Scleddau,2024-03-28T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
602248,Scleddau Gate Inn Scleddau,2024-03-28T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
602248,Scleddau Gate Inn Scleddau,2024-03-28T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
602248,Scleddau Gate Inn Scleddau,2024-03-28T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
602248,Scleddau Gate Inn Scleddau,2024-03-28T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
602248,Scleddau Gate Inn Scleddau,2024-03-28T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
602248,Scleddau Gate Inn Scleddau,2024-03-28T04:10:00.000+00:00,busbar,,L3 Active Power,kW,22.69
602248,Scleddau Gate Inn Scleddau,2024-03-28T04:10:00.000+00:00,busbar,,L2 Active Power,kW,27.32
602248,Scleddau Gate Inn Scleddau,2024-03-28T04:10:00.000+00:00,busbar,,L1 Active Power,kW,16.42
602248,Scleddau Gate Inn Scleddau,2024-03-28T04:10:00.000+00:00,busbar,,N Current (RMS),A,37.7
602248,Scleddau Gate Inn Scleddau,2024-03-28T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
602248,Scleddau Gate Inn Scleddau,2024-03-28T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
602248,Scleddau Gate Inn Scleddau,2024-03-28T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
602248,Scleddau Gate Inn Scleddau,2024-03-28T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
602248,Scleddau Gate Inn Scleddau,2024-03-28T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.99
602248,Scleddau Gate Inn Scleddau,2024-03-28T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.81
602248,Scleddau Gate Inn Scleddau,2024-03-28T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.85
602248,Scleddau Gate Inn Scleddau,2024-03-28T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.37
602248,Scleddau Gate Inn Scleddau,2024-03-28T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.26
602248,Scleddau Gate Inn Scleddau,2024-03-28T04:00:00.000+00:00,feeder,4,N Current (RMS),A,21.0
602248,Scleddau Gate Inn Scleddau,2024-03-28T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,49.1
602248,Scleddau Gate Inn Scleddau,2024-03-28T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,63.9
602248,Scleddau Gate Inn Scleddau,2024-03-28T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,39.3
602248,Scleddau Gate Inn Scleddau,2024-03-28T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
602248,Scleddau Gate Inn Scleddau,2024-03-28T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
602248,Scleddau Gate Inn Scleddau,2024-03-28T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
602248,Scleddau Gate Inn Scleddau,2024-03-28T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.93
602248,Scleddau Gate Inn Scleddau,2024-03-28T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.41
602248,Scleddau Gate Inn Scleddau,2024-03-28T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.75
602248,Scleddau Gate Inn Scleddau,2024-03-28T04:00:00.000+00:00,feeder,3,N Current (RMS),A,2.7
602248,Scleddau Gate Inn Scleddau,2024-03-28T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.1
602248,Scleddau Gate Inn Scleddau,2024-03-28T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.2
602248,Scleddau Gate Inn Scleddau,2024-03-28T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.1
602248,Scleddau Gate Inn Scleddau,2024-03-28T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
602248,Scleddau Gate Inn Scleddau,2024-03-28T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
602248,Scleddau Gate Inn Scleddau,2024-03-28T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.95
602248,Scleddau Gate Inn Scleddau,2024-03-28T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.29
602248,Scleddau Gate Inn Scleddau,2024-03-28T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.61
602248,Scleddau Gate Inn Scleddau,2024-03-28T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.67
602248,Scleddau Gate Inn Scleddau,2024-03-28T04:00:00.000+00:00,feeder,2,N Current (RMS),A,6.8
602248,Scleddau Gate Inn Scleddau,2024-03-28T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.8
602248,Scleddau Gate Inn Scleddau,2024-03-28T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.5
602248,Scleddau Gate Inn Scleddau,2024-03-28T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.7
602248,Scleddau Gate Inn Scleddau,2024-03-28T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
602248,Scleddau Gate Inn Scleddau,2024-03-28T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
602248,Scleddau Gate Inn Scleddau,2024-03-28T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.84
602248,Scleddau Gate Inn Scleddau,2024-03-28T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.15
602248,Scleddau Gate Inn Scleddau,2024-03-28T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.34
602248,Scleddau Gate Inn Scleddau,2024-03-28T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.94
602248,Scleddau Gate Inn Scleddau,2024-03-28T04:00:00.000+00:00,feeder,1,N Current (RMS),A,17.2
602248,Scleddau Gate Inn Scleddau,2024-03-28T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.9
602248,Scleddau Gate Inn Scleddau,2024-03-28T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.8
602248,Scleddau Gate Inn Scleddau,2024-03-28T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,30.4
602248,Scleddau Gate Inn Scleddau,2024-03-28T04:00:00.000+00:00,transformer,,Temperature,C,18.9
602248,Scleddau Gate Inn Scleddau,2024-03-28T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
602248,Scleddau Gate Inn Scleddau,2024-03-28T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
602248,Scleddau Gate Inn Scleddau,2024-03-28T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
602248,Scleddau Gate Inn Scleddau,2024-03-28T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
602248,Scleddau Gate Inn Scleddau,2024-03-28T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
602248,Scleddau Gate Inn Scleddau,2024-03-28T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
602248,Scleddau Gate Inn Scleddau,2024-03-28T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
602248,Scleddau Gate Inn Scleddau,2024-03-28T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
602248,Scleddau Gate Inn Scleddau,2024-03-28T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
602248,Scleddau Gate Inn Scleddau,2024-03-28T04:00:00.000+00:00,busbar,,L3 Active Power,kW,18.22
602248,Scleddau Gate Inn Scleddau,2024-03-28T04:00:00.000+00:00,busbar,,L2 Active Power,kW,24.73
602248,Scleddau Gate Inn Scleddau,2024-03-28T04:00:00.000+00:00,busbar,,L1 Active Power,kW,19.62
602248,Scleddau Gate Inn Scleddau,2024-03-28T04:00:00.000+00:00,busbar,,N Current (RMS),A,28.2
602248,Scleddau Gate Inn Scleddau,2024-03-28T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
602248,Scleddau Gate Inn Scleddau,2024-03-28T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
602248,Scleddau Gate Inn Scleddau,2024-03-28T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
602248,Scleddau Gate Inn Scleddau,2024-03-28T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
602248,Scleddau Gate Inn Scleddau,2024-03-28T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.73
602248,Scleddau Gate Inn Scleddau,2024-03-28T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.59
602248,Scleddau Gate Inn Scleddau,2024-03-28T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.04
602248,Scleddau Gate Inn Scleddau,2024-03-28T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.26
602248,Scleddau Gate Inn Scleddau,2024-03-28T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.4
602248,Scleddau Gate Inn Scleddau,2024-03-28T03:50:00.000+00:00,feeder,4,N Current (RMS),A,15.4
602248,Scleddau Gate Inn Scleddau,2024-03-28T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,58.6
602248,Scleddau Gate Inn Scleddau,2024-03-28T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,63.6
602248,Scleddau Gate Inn Scleddau,2024-03-28T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,51.6
602248,Scleddau Gate Inn Scleddau,2024-03-28T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
602248,Scleddau Gate Inn Scleddau,2024-03-28T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
602248,Scleddau Gate Inn Scleddau,2024-03-28T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
602248,Scleddau Gate Inn Scleddau,2024-03-28T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.91
602248,Scleddau Gate Inn Scleddau,2024-03-28T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.74
602248,Scleddau Gate Inn Scleddau,2024-03-28T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.79
602248,Scleddau Gate Inn Scleddau,2024-03-28T03:50:00.000+00:00,feeder,3,N Current (RMS),A,3.5
602248,Scleddau Gate Inn Scleddau,2024-03-28T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.2
602248,Scleddau Gate Inn Scleddau,2024-03-28T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.5
602248,Scleddau Gate Inn Scleddau,2024-03-28T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.6
602248,Scleddau Gate Inn Scleddau,2024-03-28T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
602248,Scleddau Gate Inn Scleddau,2024-03-28T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
602248,Scleddau Gate Inn Scleddau,2024-03-28T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
602248,Scleddau Gate Inn Scleddau,2024-03-28T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.44
602248,Scleddau Gate Inn Scleddau,2024-03-28T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.15
602248,Scleddau Gate Inn Scleddau,2024-03-28T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.4
602248,Scleddau Gate Inn Scleddau,2024-03-28T03:50:00.000+00:00,feeder,2,N Current (RMS),A,7.4
602248,Scleddau Gate Inn Scleddau,2024-03-28T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.4
602248,Scleddau Gate Inn Scleddau,2024-03-28T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.6
602248,Scleddau Gate Inn Scleddau,2024-03-28T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.1
602248,Scleddau Gate Inn Scleddau,2024-03-28T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.02
602248,Scleddau Gate Inn Scleddau,2024-03-28T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.8
602248,Scleddau Gate Inn Scleddau,2024-03-28T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.8
602248,Scleddau Gate Inn Scleddau,2024-03-28T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.91
602248,Scleddau Gate Inn Scleddau,2024-03-28T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.21
602248,Scleddau Gate Inn Scleddau,2024-03-28T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.06
602248,Scleddau Gate Inn Scleddau,2024-03-28T03:50:00.000+00:00,feeder,1,N Current (RMS),A,18.6
602248,Scleddau Gate Inn Scleddau,2024-03-28T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.2
602248,Scleddau Gate Inn Scleddau,2024-03-28T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.4
602248,Scleddau Gate Inn Scleddau,2024-03-28T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,31.0
602248,Scleddau Gate Inn Scleddau,2024-03-28T03:50:00.000+00:00,transformer,,Temperature,C,19.0
602248,Scleddau Gate Inn Scleddau,2024-03-28T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
602248,Scleddau Gate Inn Scleddau,2024-03-28T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
602248,Scleddau Gate Inn Scleddau,2024-03-28T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
602248,Scleddau Gate Inn Scleddau,2024-03-28T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
602248,Scleddau Gate Inn Scleddau,2024-03-28T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
602248,Scleddau Gate Inn Scleddau,2024-03-28T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
602248,Scleddau Gate Inn Scleddau,2024-03-28T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
602248,Scleddau Gate Inn Scleddau,2024-03-28T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
602248,Scleddau Gate Inn Scleddau,2024-03-28T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
602248,Scleddau Gate Inn Scleddau,2024-03-28T03:50:00.000+00:00,busbar,,L3 Active Power,kW,20.31
602248,Scleddau Gate Inn Scleddau,2024-03-28T03:50:00.000+00:00,busbar,,L2 Active Power,kW,24.36
602248,Scleddau Gate Inn Scleddau,2024-03-28T03:50:00.000+00:00,busbar,,L1 Active Power,kW,22.66
602248,Scleddau Gate Inn Scleddau,2024-03-28T03:50:00.000+00:00,busbar,,N Current (RMS),A,29.2
602248,Scleddau Gate Inn Scleddau,2024-03-28T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
602248,Scleddau Gate Inn Scleddau,2024-03-28T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
602248,Scleddau Gate Inn Scleddau,2024-03-28T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
602248,Scleddau Gate Inn Scleddau,2024-03-28T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.89
602248,Scleddau Gate Inn Scleddau,2024-03-28T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.67
602248,Scleddau Gate Inn Scleddau,2024-03-28T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.4
602248,Scleddau Gate Inn Scleddau,2024-03-28T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.55
602248,Scleddau Gate Inn Scleddau,2024-03-28T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.8
602248,Scleddau Gate Inn Scleddau,2024-03-28T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.25
602248,Scleddau Gate Inn Scleddau,2024-03-28T03:40:00.000+00:00,feeder,4,N Current (RMS),A,16.3
602248,Scleddau Gate Inn Scleddau,2024-03-28T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,61.1
602248,Scleddau Gate Inn Scleddau,2024-03-28T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,61.6
602248,Scleddau Gate Inn Scleddau,2024-03-28T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,63.5
602248,Scleddau Gate Inn Scleddau,2024-03-28T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
602248,Scleddau Gate Inn Scleddau,2024-03-28T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
602248,Scleddau Gate Inn Scleddau,2024-03-28T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
602248,Scleddau Gate Inn Scleddau,2024-03-28T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.94
602248,Scleddau Gate Inn Scleddau,2024-03-28T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.8
602248,Scleddau Gate Inn Scleddau,2024-03-28T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.75
602248,Scleddau Gate Inn Scleddau,2024-03-28T03:40:00.000+00:00,feeder,3,N Current (RMS),A,6.3
602248,Scleddau Gate Inn Scleddau,2024-03-28T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.7
602248,Scleddau Gate Inn Scleddau,2024-03-28T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.8
602248,Scleddau Gate Inn Scleddau,2024-03-28T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.4
602248,Scleddau Gate Inn Scleddau,2024-03-28T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
602248,Scleddau Gate Inn Scleddau,2024-03-28T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
602248,Scleddau Gate Inn Scleddau,2024-03-28T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
602248,Scleddau Gate Inn Scleddau,2024-03-28T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.31
602248,Scleddau Gate Inn Scleddau,2024-03-28T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.22
602248,Scleddau Gate Inn Scleddau,2024-03-28T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.21
602248,Scleddau Gate Inn Scleddau,2024-03-28T03:40:00.000+00:00,feeder,2,N Current (RMS),A,8.4
602248,Scleddau Gate Inn Scleddau,2024-03-28T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.8
602248,Scleddau Gate Inn Scleddau,2024-03-28T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.3
602248,Scleddau Gate Inn Scleddau,2024-03-28T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.6
602248,Scleddau Gate Inn Scleddau,2024-03-28T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.06
602248,Scleddau Gate Inn Scleddau,2024-03-28T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
602248,Scleddau Gate Inn Scleddau,2024-03-28T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.6
602248,Scleddau Gate Inn Scleddau,2024-03-28T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.85
602248,Scleddau Gate Inn Scleddau,2024-03-28T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.24
602248,Scleddau Gate Inn Scleddau,2024-03-28T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.68
602248,Scleddau Gate Inn Scleddau,2024-03-28T03:40:00.000+00:00,feeder,1,N Current (RMS),A,16.1
602248,Scleddau Gate Inn Scleddau,2024-03-28T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.0
602248,Scleddau Gate Inn Scleddau,2024-03-28T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.5
602248,Scleddau Gate Inn Scleddau,2024-03-28T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.2
602248,Scleddau Gate Inn Scleddau,2024-03-28T03:40:00.000+00:00,transformer,,Temperature,C,19.0
602248,Scleddau Gate Inn Scleddau,2024-03-28T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
602248,Scleddau Gate Inn Scleddau,2024-03-28T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
602248,Scleddau Gate Inn Scleddau,2024-03-28T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
602248,Scleddau Gate Inn Scleddau,2024-03-28T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
602248,Scleddau Gate Inn Scleddau,2024-03-28T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
602248,Scleddau Gate Inn Scleddau,2024-03-28T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
602248,Scleddau Gate Inn Scleddau,2024-03-28T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
602248,Scleddau Gate Inn Scleddau,2024-03-28T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
602248,Scleddau Gate Inn Scleddau,2024-03-28T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
602248,Scleddau Gate Inn Scleddau,2024-03-28T03:40:00.000+00:00,busbar,,L3 Active Power,kW,21.65
602248,Scleddau Gate Inn Scleddau,2024-03-28T03:40:00.000+00:00,busbar,,L2 Active Power,kW,25.05
602248,Scleddau Gate Inn Scleddau,2024-03-28T03:40:00.000+00:00,busbar,,L1 Active Power,kW,24.88
602248,Scleddau Gate Inn Scleddau,2024-03-28T03:40:00.000+00:00,busbar,,N Current (RMS),A,31.1
602248,Scleddau Gate Inn Scleddau,2024-03-28T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
602248,Scleddau Gate Inn Scleddau,2024-03-28T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
602248,Scleddau Gate Inn Scleddau,2024-03-28T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
602248,Scleddau Gate Inn Scleddau,2024-03-28T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.89
602248,Scleddau Gate Inn Scleddau,2024-03-28T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.99
602248,Scleddau Gate Inn Scleddau,2024-03-28T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.52
602248,Scleddau Gate Inn Scleddau,2024-03-28T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.58
602248,Scleddau Gate Inn Scleddau,2024-03-28T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.67
602248,Scleddau Gate Inn Scleddau,2024-03-28T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.03
602248,Scleddau Gate Inn Scleddau,2024-03-28T03:30:00.000+00:00,feeder,4,N Current (RMS),A,20.7
602248,Scleddau Gate Inn Scleddau,2024-03-28T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,52.4
602248,Scleddau Gate Inn Scleddau,2024-03-28T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,69.4
602248,Scleddau Gate Inn Scleddau,2024-03-28T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,66.7
602248,Scleddau Gate Inn Scleddau,2024-03-28T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
602248,Scleddau Gate Inn Scleddau,2024-03-28T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
602248,Scleddau Gate Inn Scleddau,2024-03-28T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.48
602248,Scleddau Gate Inn Scleddau,2024-03-28T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.09
602248,Scleddau Gate Inn Scleddau,2024-03-28T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.97
602248,Scleddau Gate Inn Scleddau,2024-03-28T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.82
602248,Scleddau Gate Inn Scleddau,2024-03-28T03:30:00.000+00:00,feeder,3,N Current (RMS),A,10.3
602248,Scleddau Gate Inn Scleddau,2024-03-28T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.0
602248,Scleddau Gate Inn Scleddau,2024-03-28T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.5
602248,Scleddau Gate Inn Scleddau,2024-03-28T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.2
602248,Scleddau Gate Inn Scleddau,2024-03-28T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
602248,Scleddau Gate Inn Scleddau,2024-03-28T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
602248,Scleddau Gate Inn Scleddau,2024-03-28T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
602248,Scleddau Gate Inn Scleddau,2024-03-28T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.31
602248,Scleddau Gate Inn Scleddau,2024-03-28T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.38
602248,Scleddau Gate Inn Scleddau,2024-03-28T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.62
602248,Scleddau Gate Inn Scleddau,2024-03-28T03:30:00.000+00:00,feeder,2,N Current (RMS),A,6.6
602248,Scleddau Gate Inn Scleddau,2024-03-28T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.7
602248,Scleddau Gate Inn Scleddau,2024-03-28T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.6
602248,Scleddau Gate Inn Scleddau,2024-03-28T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.0
602248,Scleddau Gate Inn Scleddau,2024-03-28T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.24
602248,Scleddau Gate Inn Scleddau,2024-03-28T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
602248,Scleddau Gate Inn Scleddau,2024-03-28T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.01
602248,Scleddau Gate Inn Scleddau,2024-03-28T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.56
602248,Scleddau Gate Inn Scleddau,2024-03-28T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.05
602248,Scleddau Gate Inn Scleddau,2024-03-28T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.79
602248,Scleddau Gate Inn Scleddau,2024-03-28T03:30:00.000+00:00,feeder,1,N Current (RMS),A,22.4
602248,Scleddau Gate Inn Scleddau,2024-03-28T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.3
602248,Scleddau Gate Inn Scleddau,2024-03-28T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.6
602248,Scleddau Gate Inn Scleddau,2024-03-28T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,35.1
602248,Scleddau Gate Inn Scleddau,2024-03-28T03:30:00.000+00:00,transformer,,Temperature,C,19.1
602248,Scleddau Gate Inn Scleddau,2024-03-28T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
602248,Scleddau Gate Inn Scleddau,2024-03-28T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
602248,Scleddau Gate Inn Scleddau,2024-03-28T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
602248,Scleddau Gate Inn Scleddau,2024-03-28T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
602248,Scleddau Gate Inn Scleddau,2024-03-28T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
602248,Scleddau Gate Inn Scleddau,2024-03-28T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
602248,Scleddau Gate Inn Scleddau,2024-03-28T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
602248,Scleddau Gate Inn Scleddau,2024-03-28T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
602248,Scleddau Gate Inn Scleddau,2024-03-28T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
602248,Scleddau Gate Inn Scleddau,2024-03-28T03:30:00.000+00:00,busbar,,L3 Active Power,kW,20.55
602248,Scleddau Gate Inn Scleddau,2024-03-28T03:30:00.000+00:00,busbar,,L2 Active Power,kW,26.07
602248,Scleddau Gate Inn Scleddau,2024-03-28T03:30:00.000+00:00,busbar,,L1 Active Power,kW,27.27
602248,Scleddau Gate Inn Scleddau,2024-03-28T03:30:00.000+00:00,busbar,,N Current (RMS),A,36.7
602248,Scleddau Gate Inn Scleddau,2024-03-28T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
602248,Scleddau Gate Inn Scleddau,2024-03-28T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
602248,Scleddau Gate Inn Scleddau,2024-03-28T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
602248,Scleddau Gate Inn Scleddau,2024-03-28T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.85
602248,Scleddau Gate Inn Scleddau,2024-03-28T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.89
602248,Scleddau Gate Inn Scleddau,2024-03-28T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.6
602248,Scleddau Gate Inn Scleddau,2024-03-28T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.19
602248,Scleddau Gate Inn Scleddau,2024-03-28T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,19.88
602248,Scleddau Gate Inn Scleddau,2024-03-28T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.74
602248,Scleddau Gate Inn Scleddau,2024-03-28T03:20:00.000+00:00,feeder,4,N Current (RMS),A,19.6
602248,Scleddau Gate Inn Scleddau,2024-03-28T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,66.8
602248,Scleddau Gate Inn Scleddau,2024-03-28T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,81.8
602248,Scleddau Gate Inn Scleddau,2024-03-28T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,60.9
602248,Scleddau Gate Inn Scleddau,2024-03-28T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
602248,Scleddau Gate Inn Scleddau,2024-03-28T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
602248,Scleddau Gate Inn Scleddau,2024-03-28T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
602248,Scleddau Gate Inn Scleddau,2024-03-28T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.68
602248,Scleddau Gate Inn Scleddau,2024-03-28T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.07
602248,Scleddau Gate Inn Scleddau,2024-03-28T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.78
602248,Scleddau Gate Inn Scleddau,2024-03-28T03:20:00.000+00:00,feeder,3,N Current (RMS),A,4.7
602248,Scleddau Gate Inn Scleddau,2024-03-28T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.6
602248,Scleddau Gate Inn Scleddau,2024-03-28T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.8
602248,Scleddau Gate Inn Scleddau,2024-03-28T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,3.8
602248,Scleddau Gate Inn Scleddau,2024-03-28T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
602248,Scleddau Gate Inn Scleddau,2024-03-28T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
602248,Scleddau Gate Inn Scleddau,2024-03-28T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
602248,Scleddau Gate Inn Scleddau,2024-03-28T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.24
602248,Scleddau Gate Inn Scleddau,2024-03-28T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.22
602248,Scleddau Gate Inn Scleddau,2024-03-28T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.47
602248,Scleddau Gate Inn Scleddau,2024-03-28T03:20:00.000+00:00,feeder,2,N Current (RMS),A,10.2
602248,Scleddau Gate Inn Scleddau,2024-03-28T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.5
602248,Scleddau Gate Inn Scleddau,2024-03-28T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.9
602248,Scleddau Gate Inn Scleddau,2024-03-28T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.6
602248,Scleddau Gate Inn Scleddau,2024-03-28T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.99
602248,Scleddau Gate Inn Scleddau,2024-03-28T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
602248,Scleddau Gate Inn Scleddau,2024-03-28T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.53
602248,Scleddau Gate Inn Scleddau,2024-03-28T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.19
602248,Scleddau Gate Inn Scleddau,2024-03-28T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.32
602248,Scleddau Gate Inn Scleddau,2024-03-28T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.42
602248,Scleddau Gate Inn Scleddau,2024-03-28T03:20:00.000+00:00,feeder,1,N Current (RMS),A,50.3
602248,Scleddau Gate Inn Scleddau,2024-03-28T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.2
602248,Scleddau Gate Inn Scleddau,2024-03-28T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.6
602248,Scleddau Gate Inn Scleddau,2024-03-28T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,67.9
602248,Scleddau Gate Inn Scleddau,2024-03-28T03:20:00.000+00:00,transformer,,Temperature,C,19.1
602248,Scleddau Gate Inn Scleddau,2024-03-28T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
602248,Scleddau Gate Inn Scleddau,2024-03-28T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
602248,Scleddau Gate Inn Scleddau,2024-03-28T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
602248,Scleddau Gate Inn Scleddau,2024-03-28T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
602248,Scleddau Gate Inn Scleddau,2024-03-28T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
602248,Scleddau Gate Inn Scleddau,2024-03-28T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
602248,Scleddau Gate Inn Scleddau,2024-03-28T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
602248,Scleddau Gate Inn Scleddau,2024-03-28T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
602248,Scleddau Gate Inn Scleddau,2024-03-28T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
602248,Scleddau Gate Inn Scleddau,2024-03-28T03:20:00.000+00:00,busbar,,L3 Active Power,kW,21.3
602248,Scleddau Gate Inn Scleddau,2024-03-28T03:20:00.000+00:00,busbar,,L2 Active Power,kW,29.49
602248,Scleddau Gate Inn Scleddau,2024-03-28T03:20:00.000+00:00,busbar,,L1 Active Power,kW,34.41
602248,Scleddau Gate Inn Scleddau,2024-03-28T03:20:00.000+00:00,busbar,,N Current (RMS),A,51.4
602248,Scleddau Gate Inn Scleddau,2024-03-28T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
602248,Scleddau Gate Inn Scleddau,2024-03-28T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
602248,Scleddau Gate Inn Scleddau,2024-03-28T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.4
602248,Scleddau Gate Inn Scleddau,2024-03-28T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.79
602248,Scleddau Gate Inn Scleddau,2024-03-28T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.8
602248,Scleddau Gate Inn Scleddau,2024-03-28T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.84
602248,Scleddau Gate Inn Scleddau,2024-03-28T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.33
602248,Scleddau Gate Inn Scleddau,2024-03-28T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,19.72
602248,Scleddau Gate Inn Scleddau,2024-03-28T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.69
602248,Scleddau Gate Inn Scleddau,2024-03-28T03:10:00.000+00:00,feeder,4,N Current (RMS),A,18.9
602248,Scleddau Gate Inn Scleddau,2024-03-28T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,62.7
602248,Scleddau Gate Inn Scleddau,2024-03-28T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,80.8
602248,Scleddau Gate Inn Scleddau,2024-03-28T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,60.6
602248,Scleddau Gate Inn Scleddau,2024-03-28T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
602248,Scleddau Gate Inn Scleddau,2024-03-28T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
602248,Scleddau Gate Inn Scleddau,2024-03-28T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
602248,Scleddau Gate Inn Scleddau,2024-03-28T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.77
602248,Scleddau Gate Inn Scleddau,2024-03-28T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.08
602248,Scleddau Gate Inn Scleddau,2024-03-28T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.73
602248,Scleddau Gate Inn Scleddau,2024-03-28T03:10:00.000+00:00,feeder,3,N Current (RMS),A,4.5
602248,Scleddau Gate Inn Scleddau,2024-03-28T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.9
602248,Scleddau Gate Inn Scleddau,2024-03-28T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.8
602248,Scleddau Gate Inn Scleddau,2024-03-28T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,3.9
602248,Scleddau Gate Inn Scleddau,2024-03-28T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
602248,Scleddau Gate Inn Scleddau,2024-03-28T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
602248,Scleddau Gate Inn Scleddau,2024-03-28T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
602248,Scleddau Gate Inn Scleddau,2024-03-28T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.55
602248,Scleddau Gate Inn Scleddau,2024-03-28T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.75
602248,Scleddau Gate Inn Scleddau,2024-03-28T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.22
602248,Scleddau Gate Inn Scleddau,2024-03-28T03:10:00.000+00:00,feeder,2,N Current (RMS),A,10.0
602248,Scleddau Gate Inn Scleddau,2024-03-28T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.5
602248,Scleddau Gate Inn Scleddau,2024-03-28T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.3
602248,Scleddau Gate Inn Scleddau,2024-03-28T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.2
602248,Scleddau Gate Inn Scleddau,2024-03-28T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
602248,Scleddau Gate Inn Scleddau,2024-03-28T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
602248,Scleddau Gate Inn Scleddau,2024-03-28T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.69
602248,Scleddau Gate Inn Scleddau,2024-03-28T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.2
602248,Scleddau Gate Inn Scleddau,2024-03-28T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.09
602248,Scleddau Gate Inn Scleddau,2024-03-28T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.38
602248,Scleddau Gate Inn Scleddau,2024-03-28T03:10:00.000+00:00,feeder,1,N Current (RMS),A,42.2
602248,Scleddau Gate Inn Scleddau,2024-03-28T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.9
602248,Scleddau Gate Inn Scleddau,2024-03-28T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.3
602248,Scleddau Gate Inn Scleddau,2024-03-28T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,58.7
602248,Scleddau Gate Inn Scleddau,2024-03-28T03:10:00.000+00:00,transformer,,Temperature,C,19.1
602248,Scleddau Gate Inn Scleddau,2024-03-28T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
602248,Scleddau Gate Inn Scleddau,2024-03-28T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
602248,Scleddau Gate Inn Scleddau,2024-03-28T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
602248,Scleddau Gate Inn Scleddau,2024-03-28T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
602248,Scleddau Gate Inn Scleddau,2024-03-28T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
602248,Scleddau Gate Inn Scleddau,2024-03-28T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
602248,Scleddau Gate Inn Scleddau,2024-03-28T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
602248,Scleddau Gate Inn Scleddau,2024-03-28T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
602248,Scleddau Gate Inn Scleddau,2024-03-28T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
602248,Scleddau Gate Inn Scleddau,2024-03-28T03:10:00.000+00:00,busbar,,L3 Active Power,kW,20.85
602248,Scleddau Gate Inn Scleddau,2024-03-28T03:10:00.000+00:00,busbar,,L2 Active Power,kW,30.63
602248,Scleddau Gate Inn Scleddau,2024-03-28T03:10:00.000+00:00,busbar,,L1 Active Power,kW,32.02
602248,Scleddau Gate Inn Scleddau,2024-03-28T03:10:00.000+00:00,busbar,,N Current (RMS),A,50.1
602248,Scleddau Gate Inn Scleddau,2024-03-28T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
602248,Scleddau Gate Inn Scleddau,2024-03-28T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
602248,Scleddau Gate Inn Scleddau,2024-03-28T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
602248,Scleddau Gate Inn Scleddau,2024-03-28T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.04
602248,Scleddau Gate Inn Scleddau,2024-03-28T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.08
602248,Scleddau Gate Inn Scleddau,2024-03-28T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.75
602248,Scleddau Gate Inn Scleddau,2024-03-28T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.76
602248,Scleddau Gate Inn Scleddau,2024-03-28T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,20.91
602248,Scleddau Gate Inn Scleddau,2024-03-28T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.84
602248,Scleddau Gate Inn Scleddau,2024-03-28T03:00:00.000+00:00,feeder,4,N Current (RMS),A,27.2
602248,Scleddau Gate Inn Scleddau,2024-03-28T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,68.6
602248,Scleddau Gate Inn Scleddau,2024-03-28T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,85.8
602248,Scleddau Gate Inn Scleddau,2024-03-28T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,53.4
602248,Scleddau Gate Inn Scleddau,2024-03-28T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
602248,Scleddau Gate Inn Scleddau,2024-03-28T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
