Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
602248,Scleddau Gate Inn Scleddau,2024-03-28T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.7
602248,Scleddau Gate Inn Scleddau,2024-03-28T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.9
602248,Scleddau Gate Inn Scleddau,2024-03-28T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.22
602248,Scleddau Gate Inn Scleddau,2024-03-28T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.6
602248,Scleddau Gate Inn Scleddau,2024-03-28T03:00:00.000+00:00,feeder,3,N Current (RMS),A,3.9
602248,Scleddau Gate Inn Scleddau,2024-03-28T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.1
602248,Scleddau Gate Inn Scleddau,2024-03-28T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.3
602248,Scleddau Gate Inn Scleddau,2024-03-28T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.1
602248,Scleddau Gate Inn Scleddau,2024-03-28T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
602248,Scleddau Gate Inn Scleddau,2024-03-28T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
602248,Scleddau Gate Inn Scleddau,2024-03-28T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
602248,Scleddau Gate Inn Scleddau,2024-03-28T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.42
602248,Scleddau Gate Inn Scleddau,2024-03-28T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.6
602248,Scleddau Gate Inn Scleddau,2024-03-28T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.96
602248,Scleddau Gate Inn Scleddau,2024-03-28T03:00:00.000+00:00,feeder,2,N Current (RMS),A,6.7
602248,Scleddau Gate Inn Scleddau,2024-03-28T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.0
602248,Scleddau Gate Inn Scleddau,2024-03-28T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.1
602248,Scleddau Gate Inn Scleddau,2024-03-28T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.1
602248,Scleddau Gate Inn Scleddau,2024-03-28T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.12
602248,Scleddau Gate Inn Scleddau,2024-03-28T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
602248,Scleddau Gate Inn Scleddau,2024-03-28T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.74
602248,Scleddau Gate Inn Scleddau,2024-03-28T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.96
602248,Scleddau Gate Inn Scleddau,2024-03-28T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.75
602248,Scleddau Gate Inn Scleddau,2024-03-28T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.83
602248,Scleddau Gate Inn Scleddau,2024-03-28T03:00:00.000+00:00,feeder,1,N Current (RMS),A,19.7
602248,Scleddau Gate Inn Scleddau,2024-03-28T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.7
602248,Scleddau Gate Inn Scleddau,2024-03-28T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.1
602248,Scleddau Gate Inn Scleddau,2024-03-28T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.8
602248,Scleddau Gate Inn Scleddau,2024-03-28T03:00:00.000+00:00,transformer,,Temperature,C,19.3
602248,Scleddau Gate Inn Scleddau,2024-03-28T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
602248,Scleddau Gate Inn Scleddau,2024-03-28T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
602248,Scleddau Gate Inn Scleddau,2024-03-28T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
602248,Scleddau Gate Inn Scleddau,2024-03-28T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
602248,Scleddau Gate Inn Scleddau,2024-03-28T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
602248,Scleddau Gate Inn Scleddau,2024-03-28T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
602248,Scleddau Gate Inn Scleddau,2024-03-28T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
602248,Scleddau Gate Inn Scleddau,2024-03-28T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
602248,Scleddau Gate Inn Scleddau,2024-03-28T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
602248,Scleddau Gate Inn Scleddau,2024-03-28T03:00:00.000+00:00,busbar,,L3 Active Power,kW,23.03
602248,Scleddau Gate Inn Scleddau,2024-03-28T03:00:00.000+00:00,busbar,,L2 Active Power,kW,31.49
602248,Scleddau Gate Inn Scleddau,2024-03-28T03:00:00.000+00:00,busbar,,L1 Active Power,kW,23.24
602248,Scleddau Gate Inn Scleddau,2024-03-28T03:00:00.000+00:00,busbar,,N Current (RMS),A,31.7
602248,Scleddau Gate Inn Scleddau,2024-03-28T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
602248,Scleddau Gate Inn Scleddau,2024-03-28T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.9
602248,Scleddau Gate Inn Scleddau,2024-03-28T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
602248,Scleddau Gate Inn Scleddau,2024-03-28T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.64
602248,Scleddau Gate Inn Scleddau,2024-03-28T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.21
602248,Scleddau Gate Inn Scleddau,2024-03-28T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.39
602248,Scleddau Gate Inn Scleddau,2024-03-28T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,16.27
602248,Scleddau Gate Inn Scleddau,2024-03-28T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.84
602248,Scleddau Gate Inn Scleddau,2024-03-28T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.35
602248,Scleddau Gate Inn Scleddau,2024-03-28T02:50:00.000+00:00,feeder,4,N Current (RMS),A,19.3
602248,Scleddau Gate Inn Scleddau,2024-03-28T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,66.8
602248,Scleddau Gate Inn Scleddau,2024-03-28T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,65.4
602248,Scleddau Gate Inn Scleddau,2024-03-28T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,46.6
602248,Scleddau Gate Inn Scleddau,2024-03-28T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
602248,Scleddau Gate Inn Scleddau,2024-03-28T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
602248,Scleddau Gate Inn Scleddau,2024-03-28T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
602248,Scleddau Gate Inn Scleddau,2024-03-28T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.83
602248,Scleddau Gate Inn Scleddau,2024-03-28T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.92
602248,Scleddau Gate Inn Scleddau,2024-03-28T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.65
602248,Scleddau Gate Inn Scleddau,2024-03-28T02:50:00.000+00:00,feeder,3,N Current (RMS),A,4.9
602248,Scleddau Gate Inn Scleddau,2024-03-28T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.9
602248,Scleddau Gate Inn Scleddau,2024-03-28T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.1
602248,Scleddau Gate Inn Scleddau,2024-03-28T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.3
602248,Scleddau Gate Inn Scleddau,2024-03-28T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.5
602248,Scleddau Gate Inn Scleddau,2024-03-28T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
602248,Scleddau Gate Inn Scleddau,2024-03-28T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
602248,Scleddau Gate Inn Scleddau,2024-03-28T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.84
602248,Scleddau Gate Inn Scleddau,2024-03-28T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.5
602248,Scleddau Gate Inn Scleddau,2024-03-28T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.32
602248,Scleddau Gate Inn Scleddau,2024-03-28T02:50:00.000+00:00,feeder,2,N Current (RMS),A,9.3
602248,Scleddau Gate Inn Scleddau,2024-03-28T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.0
602248,Scleddau Gate Inn Scleddau,2024-03-28T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
602248,Scleddau Gate Inn Scleddau,2024-03-28T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.1
602248,Scleddau Gate Inn Scleddau,2024-03-28T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
602248,Scleddau Gate Inn Scleddau,2024-03-28T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.99
602248,Scleddau Gate Inn Scleddau,2024-03-28T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.1
602248,Scleddau Gate Inn Scleddau,2024-03-28T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.68
602248,Scleddau Gate Inn Scleddau,2024-03-28T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.06
602248,Scleddau Gate Inn Scleddau,2024-03-28T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.46
602248,Scleddau Gate Inn Scleddau,2024-03-28T02:50:00.000+00:00,feeder,1,N Current (RMS),A,42.2
602248,Scleddau Gate Inn Scleddau,2024-03-28T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.9
602248,Scleddau Gate Inn Scleddau,2024-03-28T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.9
602248,Scleddau Gate Inn Scleddau,2024-03-28T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,56.5
602248,Scleddau Gate Inn Scleddau,2024-03-28T02:50:00.000+00:00,transformer,,Temperature,C,19.3
602248,Scleddau Gate Inn Scleddau,2024-03-28T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
602248,Scleddau Gate Inn Scleddau,2024-03-28T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
602248,Scleddau Gate Inn Scleddau,2024-03-28T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
602248,Scleddau Gate Inn Scleddau,2024-03-28T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
602248,Scleddau Gate Inn Scleddau,2024-03-28T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
602248,Scleddau Gate Inn Scleddau,2024-03-28T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
602248,Scleddau Gate Inn Scleddau,2024-03-28T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
602248,Scleddau Gate Inn Scleddau,2024-03-28T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
602248,Scleddau Gate Inn Scleddau,2024-03-28T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
602248,Scleddau Gate Inn Scleddau,2024-03-28T02:50:00.000+00:00,busbar,,L3 Active Power,kW,23.62
602248,Scleddau Gate Inn Scleddau,2024-03-28T02:50:00.000+00:00,busbar,,L2 Active Power,kW,25.33
602248,Scleddau Gate Inn Scleddau,2024-03-28T02:50:00.000+00:00,busbar,,L1 Active Power,kW,28.78
602248,Scleddau Gate Inn Scleddau,2024-03-28T02:50:00.000+00:00,busbar,,N Current (RMS),A,42.1
602248,Scleddau Gate Inn Scleddau,2024-03-28T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
602248,Scleddau Gate Inn Scleddau,2024-03-28T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
602248,Scleddau Gate Inn Scleddau,2024-03-28T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
602248,Scleddau Gate Inn Scleddau,2024-03-28T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
602248,Scleddau Gate Inn Scleddau,2024-03-28T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.24
602248,Scleddau Gate Inn Scleddau,2024-03-28T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.53
602248,Scleddau Gate Inn Scleddau,2024-03-28T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.8
602248,Scleddau Gate Inn Scleddau,2024-03-28T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.42
602248,Scleddau Gate Inn Scleddau,2024-03-28T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.5
602248,Scleddau Gate Inn Scleddau,2024-03-28T02:40:00.000+00:00,feeder,4,N Current (RMS),A,23.8
602248,Scleddau Gate Inn Scleddau,2024-03-28T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,42.9
602248,Scleddau Gate Inn Scleddau,2024-03-28T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,63.7
602248,Scleddau Gate Inn Scleddau,2024-03-28T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,55.4
602248,Scleddau Gate Inn Scleddau,2024-03-28T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
602248,Scleddau Gate Inn Scleddau,2024-03-28T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
602248,Scleddau Gate Inn Scleddau,2024-03-28T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
602248,Scleddau Gate Inn Scleddau,2024-03-28T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.84
602248,Scleddau Gate Inn Scleddau,2024-03-28T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.47
602248,Scleddau Gate Inn Scleddau,2024-03-28T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.88
602248,Scleddau Gate Inn Scleddau,2024-03-28T02:40:00.000+00:00,feeder,3,N Current (RMS),A,3.3
602248,Scleddau Gate Inn Scleddau,2024-03-28T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.8
602248,Scleddau Gate Inn Scleddau,2024-03-28T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.4
602248,Scleddau Gate Inn Scleddau,2024-03-28T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.4
602248,Scleddau Gate Inn Scleddau,2024-03-28T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.59
602248,Scleddau Gate Inn Scleddau,2024-03-28T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
602248,Scleddau Gate Inn Scleddau,2024-03-28T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.05
602248,Scleddau Gate Inn Scleddau,2024-03-28T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.12
602248,Scleddau Gate Inn Scleddau,2024-03-28T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.14
602248,Scleddau Gate Inn Scleddau,2024-03-28T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.88
602248,Scleddau Gate Inn Scleddau,2024-03-28T02:40:00.000+00:00,feeder,2,N Current (RMS),A,7.2
602248,Scleddau Gate Inn Scleddau,2024-03-28T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.1
602248,Scleddau Gate Inn Scleddau,2024-03-28T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.8
602248,Scleddau Gate Inn Scleddau,2024-03-28T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.2
602248,Scleddau Gate Inn Scleddau,2024-03-28T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.92
602248,Scleddau Gate Inn Scleddau,2024-03-28T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.17
602248,Scleddau Gate Inn Scleddau,2024-03-28T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.06
602248,Scleddau Gate Inn Scleddau,2024-03-28T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.26
602248,Scleddau Gate Inn Scleddau,2024-03-28T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.46
602248,Scleddau Gate Inn Scleddau,2024-03-28T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.18
602248,Scleddau Gate Inn Scleddau,2024-03-28T02:40:00.000+00:00,feeder,1,N Current (RMS),A,26.5
602248,Scleddau Gate Inn Scleddau,2024-03-28T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.2
602248,Scleddau Gate Inn Scleddau,2024-03-28T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.7
602248,Scleddau Gate Inn Scleddau,2024-03-28T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,39.9
602248,Scleddau Gate Inn Scleddau,2024-03-28T02:40:00.000+00:00,transformer,,Temperature,C,19.3
602248,Scleddau Gate Inn Scleddau,2024-03-28T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
602248,Scleddau Gate Inn Scleddau,2024-03-28T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
602248,Scleddau Gate Inn Scleddau,2024-03-28T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
602248,Scleddau Gate Inn Scleddau,2024-03-28T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
602248,Scleddau Gate Inn Scleddau,2024-03-28T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
602248,Scleddau Gate Inn Scleddau,2024-03-28T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
602248,Scleddau Gate Inn Scleddau,2024-03-28T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
602248,Scleddau Gate Inn Scleddau,2024-03-28T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
602248,Scleddau Gate Inn Scleddau,2024-03-28T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
602248,Scleddau Gate Inn Scleddau,2024-03-28T02:40:00.000+00:00,busbar,,L3 Active Power,kW,18.02
602248,Scleddau Gate Inn Scleddau,2024-03-28T02:40:00.000+00:00,busbar,,L2 Active Power,kW,24.49
602248,Scleddau Gate Inn Scleddau,2024-03-28T02:40:00.000+00:00,busbar,,L1 Active Power,kW,25.45
602248,Scleddau Gate Inn Scleddau,2024-03-28T02:40:00.000+00:00,busbar,,N Current (RMS),A,41.5
602248,Scleddau Gate Inn Scleddau,2024-03-28T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
602248,Scleddau Gate Inn Scleddau,2024-03-28T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
602248,Scleddau Gate Inn Scleddau,2024-03-28T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
602248,Scleddau Gate Inn Scleddau,2024-03-28T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.64
602248,Scleddau Gate Inn Scleddau,2024-03-28T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.16
602248,Scleddau Gate Inn Scleddau,2024-03-28T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.72
602248,Scleddau Gate Inn Scleddau,2024-03-28T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.95
602248,Scleddau Gate Inn Scleddau,2024-03-28T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.43
602248,Scleddau Gate Inn Scleddau,2024-03-28T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.09
602248,Scleddau Gate Inn Scleddau,2024-03-28T02:30:00.000+00:00,feeder,4,N Current (RMS),A,12.7
602248,Scleddau Gate Inn Scleddau,2024-03-28T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,53.2
602248,Scleddau Gate Inn Scleddau,2024-03-28T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,55.5
602248,Scleddau Gate Inn Scleddau,2024-03-28T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,58.1
602248,Scleddau Gate Inn Scleddau,2024-03-28T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
602248,Scleddau Gate Inn Scleddau,2024-03-28T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
602248,Scleddau Gate Inn Scleddau,2024-03-28T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
602248,Scleddau Gate Inn Scleddau,2024-03-28T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.94
602248,Scleddau Gate Inn Scleddau,2024-03-28T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.32
602248,Scleddau Gate Inn Scleddau,2024-03-28T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.78
602248,Scleddau Gate Inn Scleddau,2024-03-28T02:30:00.000+00:00,feeder,3,N Current (RMS),A,3.2
602248,Scleddau Gate Inn Scleddau,2024-03-28T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.2
602248,Scleddau Gate Inn Scleddau,2024-03-28T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.9
602248,Scleddau Gate Inn Scleddau,2024-03-28T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.4
602248,Scleddau Gate Inn Scleddau,2024-03-28T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.45
602248,Scleddau Gate Inn Scleddau,2024-03-28T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
602248,Scleddau Gate Inn Scleddau,2024-03-28T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
602248,Scleddau Gate Inn Scleddau,2024-03-28T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.88
602248,Scleddau Gate Inn Scleddau,2024-03-28T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.25
602248,Scleddau Gate Inn Scleddau,2024-03-28T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
602248,Scleddau Gate Inn Scleddau,2024-03-28T02:30:00.000+00:00,feeder,2,N Current (RMS),A,7.2
602248,Scleddau Gate Inn Scleddau,2024-03-28T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.0
602248,Scleddau Gate Inn Scleddau,2024-03-28T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.3
602248,Scleddau Gate Inn Scleddau,2024-03-28T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.8
602248,Scleddau Gate Inn Scleddau,2024-03-28T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.07
602248,Scleddau Gate Inn Scleddau,2024-03-28T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.3
602248,Scleddau Gate Inn Scleddau,2024-03-28T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.98
602248,Scleddau Gate Inn Scleddau,2024-03-28T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.94
602248,Scleddau Gate Inn Scleddau,2024-03-28T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.53
602248,Scleddau Gate Inn Scleddau,2024-03-28T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.86
602248,Scleddau Gate Inn Scleddau,2024-03-28T02:30:00.000+00:00,feeder,1,N Current (RMS),A,18.1
602248,Scleddau Gate Inn Scleddau,2024-03-28T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.1
602248,Scleddau Gate Inn Scleddau,2024-03-28T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.0
602248,Scleddau Gate Inn Scleddau,2024-03-28T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.2
602248,Scleddau Gate Inn Scleddau,2024-03-28T02:30:00.000+00:00,transformer,,Temperature,C,19.4
602248,Scleddau Gate Inn Scleddau,2024-03-28T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
602248,Scleddau Gate Inn Scleddau,2024-03-28T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
602248,Scleddau Gate Inn Scleddau,2024-03-28T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
602248,Scleddau Gate Inn Scleddau,2024-03-28T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
602248,Scleddau Gate Inn Scleddau,2024-03-28T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
602248,Scleddau Gate Inn Scleddau,2024-03-28T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
602248,Scleddau Gate Inn Scleddau,2024-03-28T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
602248,Scleddau Gate Inn Scleddau,2024-03-28T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
602248,Scleddau Gate Inn Scleddau,2024-03-28T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
602248,Scleddau Gate Inn Scleddau,2024-03-28T02:30:00.000+00:00,busbar,,L3 Active Power,kW,20.71
602248,Scleddau Gate Inn Scleddau,2024-03-28T02:30:00.000+00:00,busbar,,L2 Active Power,kW,23.54
602248,Scleddau Gate Inn Scleddau,2024-03-28T02:30:00.000+00:00,busbar,,L1 Active Power,kW,24.74
602248,Scleddau Gate Inn Scleddau,2024-03-28T02:30:00.000+00:00,busbar,,N Current (RMS),A,36.1
602248,Scleddau Gate Inn Scleddau,2024-03-28T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
602248,Scleddau Gate Inn Scleddau,2024-03-28T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
602248,Scleddau Gate Inn Scleddau,2024-03-28T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
602248,Scleddau Gate Inn Scleddau,2024-03-28T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.21
602248,Scleddau Gate Inn Scleddau,2024-03-28T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.04
602248,Scleddau Gate Inn Scleddau,2024-03-28T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.49
602248,Scleddau Gate Inn Scleddau,2024-03-28T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.6
602248,Scleddau Gate Inn Scleddau,2024-03-28T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.23
602248,Scleddau Gate Inn Scleddau,2024-03-28T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.34
602248,Scleddau Gate Inn Scleddau,2024-03-28T02:20:00.000+00:00,feeder,4,N Current (RMS),A,18.5
602248,Scleddau Gate Inn Scleddau,2024-03-28T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,51.9
602248,Scleddau Gate Inn Scleddau,2024-03-28T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,63.2
602248,Scleddau Gate Inn Scleddau,2024-03-28T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,46.9
602248,Scleddau Gate Inn Scleddau,2024-03-28T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
602248,Scleddau Gate Inn Scleddau,2024-03-28T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
602248,Scleddau Gate Inn Scleddau,2024-03-28T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
602248,Scleddau Gate Inn Scleddau,2024-03-28T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.93
602248,Scleddau Gate Inn Scleddau,2024-03-28T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.51
602248,Scleddau Gate Inn Scleddau,2024-03-28T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.72
602248,Scleddau Gate Inn Scleddau,2024-03-28T02:20:00.000+00:00,feeder,3,N Current (RMS),A,3.5
602248,Scleddau Gate Inn Scleddau,2024-03-28T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.2
602248,Scleddau Gate Inn Scleddau,2024-03-28T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.5
602248,Scleddau Gate Inn Scleddau,2024-03-28T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.4
602248,Scleddau Gate Inn Scleddau,2024-03-28T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
602248,Scleddau Gate Inn Scleddau,2024-03-28T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
602248,Scleddau Gate Inn Scleddau,2024-03-28T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.22
602248,Scleddau Gate Inn Scleddau,2024-03-28T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.56
602248,Scleddau Gate Inn Scleddau,2024-03-28T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.44
602248,Scleddau Gate Inn Scleddau,2024-03-28T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.02
602248,Scleddau Gate Inn Scleddau,2024-03-28T02:20:00.000+00:00,feeder,2,N Current (RMS),A,7.4
602248,Scleddau Gate Inn Scleddau,2024-03-28T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.8
602248,Scleddau Gate Inn Scleddau,2024-03-28T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.8
602248,Scleddau Gate Inn Scleddau,2024-03-28T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.5
602248,Scleddau Gate Inn Scleddau,2024-03-28T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.07
602248,Scleddau Gate Inn Scleddau,2024-03-28T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.24
602248,Scleddau Gate Inn Scleddau,2024-03-28T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.8
602248,Scleddau Gate Inn Scleddau,2024-03-28T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.8
602248,Scleddau Gate Inn Scleddau,2024-03-28T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.46
602248,Scleddau Gate Inn Scleddau,2024-03-28T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.62
602248,Scleddau Gate Inn Scleddau,2024-03-28T02:20:00.000+00:00,feeder,1,N Current (RMS),A,24.3
602248,Scleddau Gate Inn Scleddau,2024-03-28T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.6
602248,Scleddau Gate Inn Scleddau,2024-03-28T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.7
602248,Scleddau Gate Inn Scleddau,2024-03-28T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,38.0
602248,Scleddau Gate Inn Scleddau,2024-03-28T02:20:00.000+00:00,transformer,,Temperature,C,19.4
602248,Scleddau Gate Inn Scleddau,2024-03-28T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
602248,Scleddau Gate Inn Scleddau,2024-03-28T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
602248,Scleddau Gate Inn Scleddau,2024-03-28T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
602248,Scleddau Gate Inn Scleddau,2024-03-28T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
602248,Scleddau Gate Inn Scleddau,2024-03-28T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
602248,Scleddau Gate Inn Scleddau,2024-03-28T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
602248,Scleddau Gate Inn Scleddau,2024-03-28T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
602248,Scleddau Gate Inn Scleddau,2024-03-28T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
602248,Scleddau Gate Inn Scleddau,2024-03-28T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
602248,Scleddau Gate Inn Scleddau,2024-03-28T02:20:00.000+00:00,busbar,,L3 Active Power,kW,19.9
602248,Scleddau Gate Inn Scleddau,2024-03-28T02:20:00.000+00:00,busbar,,L2 Active Power,kW,24.64
602248,Scleddau Gate Inn Scleddau,2024-03-28T02:20:00.000+00:00,busbar,,L1 Active Power,kW,22.69
602248,Scleddau Gate Inn Scleddau,2024-03-28T02:20:00.000+00:00,busbar,,N Current (RMS),A,30.4
602248,Scleddau Gate Inn Scleddau,2024-03-28T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
602248,Scleddau Gate Inn Scleddau,2024-03-28T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
602248,Scleddau Gate Inn Scleddau,2024-03-28T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
602248,Scleddau Gate Inn Scleddau,2024-03-28T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.44
602248,Scleddau Gate Inn Scleddau,2024-03-28T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.03
602248,Scleddau Gate Inn Scleddau,2024-03-28T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.23
602248,Scleddau Gate Inn Scleddau,2024-03-28T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.38
602248,Scleddau Gate Inn Scleddau,2024-03-28T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,21.91
602248,Scleddau Gate Inn Scleddau,2024-03-28T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.87
602248,Scleddau Gate Inn Scleddau,2024-03-28T02:10:00.000+00:00,feeder,4,N Current (RMS),A,38.5
602248,Scleddau Gate Inn Scleddau,2024-03-28T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,51.2
602248,Scleddau Gate Inn Scleddau,2024-03-28T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,90.4
602248,Scleddau Gate Inn Scleddau,2024-03-28T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,49.0
602248,Scleddau Gate Inn Scleddau,2024-03-28T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
602248,Scleddau Gate Inn Scleddau,2024-03-28T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
602248,Scleddau Gate Inn Scleddau,2024-03-28T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
602248,Scleddau Gate Inn Scleddau,2024-03-28T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.88
602248,Scleddau Gate Inn Scleddau,2024-03-28T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.93
602248,Scleddau Gate Inn Scleddau,2024-03-28T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.69
602248,Scleddau Gate Inn Scleddau,2024-03-28T02:10:00.000+00:00,feeder,3,N Current (RMS),A,3.8
602248,Scleddau Gate Inn Scleddau,2024-03-28T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.1
602248,Scleddau Gate Inn Scleddau,2024-03-28T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.2
602248,Scleddau Gate Inn Scleddau,2024-03-28T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.4
602248,Scleddau Gate Inn Scleddau,2024-03-28T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
602248,Scleddau Gate Inn Scleddau,2024-03-28T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
602248,Scleddau Gate Inn Scleddau,2024-03-28T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
602248,Scleddau Gate Inn Scleddau,2024-03-28T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.42
602248,Scleddau Gate Inn Scleddau,2024-03-28T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.76
602248,Scleddau Gate Inn Scleddau,2024-03-28T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.13
602248,Scleddau Gate Inn Scleddau,2024-03-28T02:10:00.000+00:00,feeder,2,N Current (RMS),A,7.6
602248,Scleddau Gate Inn Scleddau,2024-03-28T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.1
602248,Scleddau Gate Inn Scleddau,2024-03-28T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.2
602248,Scleddau Gate Inn Scleddau,2024-03-28T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.1
602248,Scleddau Gate Inn Scleddau,2024-03-28T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.27
602248,Scleddau Gate Inn Scleddau,2024-03-28T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.03
602248,Scleddau Gate Inn Scleddau,2024-03-28T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.86
602248,Scleddau Gate Inn Scleddau,2024-03-28T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.78
602248,Scleddau Gate Inn Scleddau,2024-03-28T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.3
602248,Scleddau Gate Inn Scleddau,2024-03-28T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.46
602248,Scleddau Gate Inn Scleddau,2024-03-28T02:10:00.000+00:00,feeder,1,N Current (RMS),A,29.2
602248,Scleddau Gate Inn Scleddau,2024-03-28T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.8
602248,Scleddau Gate Inn Scleddau,2024-03-28T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.0
602248,Scleddau Gate Inn Scleddau,2024-03-28T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,44.6
602248,Scleddau Gate Inn Scleddau,2024-03-28T02:10:00.000+00:00,transformer,,Temperature,C,19.4
602248,Scleddau Gate Inn Scleddau,2024-03-28T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
602248,Scleddau Gate Inn Scleddau,2024-03-28T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
602248,Scleddau Gate Inn Scleddau,2024-03-28T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
602248,Scleddau Gate Inn Scleddau,2024-03-28T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
602248,Scleddau Gate Inn Scleddau,2024-03-28T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
602248,Scleddau Gate Inn Scleddau,2024-03-28T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
602248,Scleddau Gate Inn Scleddau,2024-03-28T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
602248,Scleddau Gate Inn Scleddau,2024-03-28T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
602248,Scleddau Gate Inn Scleddau,2024-03-28T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
602248,Scleddau Gate Inn Scleddau,2024-03-28T02:10:00.000+00:00,busbar,,L3 Active Power,kW,19.45
602248,Scleddau Gate Inn Scleddau,2024-03-28T02:10:00.000+00:00,busbar,,L2 Active Power,kW,31.89
602248,Scleddau Gate Inn Scleddau,2024-03-28T02:10:00.000+00:00,busbar,,L1 Active Power,kW,26.16
602248,Scleddau Gate Inn Scleddau,2024-03-28T02:10:00.000+00:00,busbar,,N Current (RMS),A,42.2
602248,Scleddau Gate Inn Scleddau,2024-03-28T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
602248,Scleddau Gate Inn Scleddau,2024-03-28T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
602248,Scleddau Gate Inn Scleddau,2024-03-28T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
602248,Scleddau Gate Inn Scleddau,2024-03-28T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.23
602248,Scleddau Gate Inn Scleddau,2024-03-28T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.98
602248,Scleddau Gate Inn Scleddau,2024-03-28T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.52
602248,Scleddau Gate Inn Scleddau,2024-03-28T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.94
602248,Scleddau Gate Inn Scleddau,2024-03-28T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,21.4
602248,Scleddau Gate Inn Scleddau,2024-03-28T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.75
602248,Scleddau Gate Inn Scleddau,2024-03-28T02:00:00.000+00:00,feeder,4,N Current (RMS),A,37.8
602248,Scleddau Gate Inn Scleddau,2024-03-28T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,49.6
602248,Scleddau Gate Inn Scleddau,2024-03-28T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,88.7
602248,Scleddau Gate Inn Scleddau,2024-03-28T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,44.7
602248,Scleddau Gate Inn Scleddau,2024-03-28T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
602248,Scleddau Gate Inn Scleddau,2024-03-28T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
602248,Scleddau Gate Inn Scleddau,2024-03-28T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
602248,Scleddau Gate Inn Scleddau,2024-03-28T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.9
602248,Scleddau Gate Inn Scleddau,2024-03-28T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.4
602248,Scleddau Gate Inn Scleddau,2024-03-28T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.72
602248,Scleddau Gate Inn Scleddau,2024-03-28T02:00:00.000+00:00,feeder,3,N Current (RMS),A,4.8
602248,Scleddau Gate Inn Scleddau,2024-03-28T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.2
602248,Scleddau Gate Inn Scleddau,2024-03-28T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.1
602248,Scleddau Gate Inn Scleddau,2024-03-28T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.4
602248,Scleddau Gate Inn Scleddau,2024-03-28T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
602248,Scleddau Gate Inn Scleddau,2024-03-28T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
602248,Scleddau Gate Inn Scleddau,2024-03-28T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
602248,Scleddau Gate Inn Scleddau,2024-03-28T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.27
602248,Scleddau Gate Inn Scleddau,2024-03-28T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.43
602248,Scleddau Gate Inn Scleddau,2024-03-28T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.16
602248,Scleddau Gate Inn Scleddau,2024-03-28T02:00:00.000+00:00,feeder,2,N Current (RMS),A,6.8
602248,Scleddau Gate Inn Scleddau,2024-03-28T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.6
602248,Scleddau Gate Inn Scleddau,2024-03-28T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.8
602248,Scleddau Gate Inn Scleddau,2024-03-28T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.0
602248,Scleddau Gate Inn Scleddau,2024-03-28T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.24
602248,Scleddau Gate Inn Scleddau,2024-03-28T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.1
602248,Scleddau Gate Inn Scleddau,2024-03-28T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.85
602248,Scleddau Gate Inn Scleddau,2024-03-28T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.84
602248,Scleddau Gate Inn Scleddau,2024-03-28T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.26
602248,Scleddau Gate Inn Scleddau,2024-03-28T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.51
602248,Scleddau Gate Inn Scleddau,2024-03-28T02:00:00.000+00:00,feeder,1,N Current (RMS),A,32.9
602248,Scleddau Gate Inn Scleddau,2024-03-28T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.0
602248,Scleddau Gate Inn Scleddau,2024-03-28T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.9
602248,Scleddau Gate Inn Scleddau,2024-03-28T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,49.1
602248,Scleddau Gate Inn Scleddau,2024-03-28T02:00:00.000+00:00,transformer,,Temperature,C,19.5
602248,Scleddau Gate Inn Scleddau,2024-03-28T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
602248,Scleddau Gate Inn Scleddau,2024-03-28T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
602248,Scleddau Gate Inn Scleddau,2024-03-28T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
602248,Scleddau Gate Inn Scleddau,2024-03-28T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
602248,Scleddau Gate Inn Scleddau,2024-03-28T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
602248,Scleddau Gate Inn Scleddau,2024-03-28T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
602248,Scleddau Gate Inn Scleddau,2024-03-28T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
602248,Scleddau Gate Inn Scleddau,2024-03-28T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
602248,Scleddau Gate Inn Scleddau,2024-03-28T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
602248,Scleddau Gate Inn Scleddau,2024-03-28T02:00:00.000+00:00,busbar,,L3 Active Power,kW,18.96
602248,Scleddau Gate Inn Scleddau,2024-03-28T02:00:00.000+00:00,busbar,,L2 Active Power,kW,31.48
602248,Scleddau Gate Inn Scleddau,2024-03-28T02:00:00.000+00:00,busbar,,L1 Active Power,kW,25.13
602248,Scleddau Gate Inn Scleddau,2024-03-28T02:00:00.000+00:00,busbar,,N Current (RMS),A,41.6
602248,Scleddau Gate Inn Scleddau,2024-03-28T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
602248,Scleddau Gate Inn Scleddau,2024-03-28T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
602248,Scleddau Gate Inn Scleddau,2024-03-28T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
602248,Scleddau Gate Inn Scleddau,2024-03-28T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.44
602248,Scleddau Gate Inn Scleddau,2024-03-28T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.75
602248,Scleddau Gate Inn Scleddau,2024-03-28T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.68
602248,Scleddau Gate Inn Scleddau,2024-03-28T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.84
602248,Scleddau Gate Inn Scleddau,2024-03-28T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,23.85
602248,Scleddau Gate Inn Scleddau,2024-03-28T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.97
602248,Scleddau Gate Inn Scleddau,2024-03-28T01:50:00.000+00:00,feeder,4,N Current (RMS),A,48.3
602248,Scleddau Gate Inn Scleddau,2024-03-28T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,53.6
602248,Scleddau Gate Inn Scleddau,2024-03-28T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,99.1
602248,Scleddau Gate Inn Scleddau,2024-03-28T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,41.5
602248,Scleddau Gate Inn Scleddau,2024-03-28T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
602248,Scleddau Gate Inn Scleddau,2024-03-28T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
602248,Scleddau Gate Inn Scleddau,2024-03-28T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
602248,Scleddau Gate Inn Scleddau,2024-03-28T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.91
602248,Scleddau Gate Inn Scleddau,2024-03-28T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.55
602248,Scleddau Gate Inn Scleddau,2024-03-28T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.84
602248,Scleddau Gate Inn Scleddau,2024-03-28T01:50:00.000+00:00,feeder,3,N Current (RMS),A,4.6
602248,Scleddau Gate Inn Scleddau,2024-03-28T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.3
602248,Scleddau Gate Inn Scleddau,2024-03-28T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.8
602248,Scleddau Gate Inn Scleddau,2024-03-28T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.3
602248,Scleddau Gate Inn Scleddau,2024-03-28T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
602248,Scleddau Gate Inn Scleddau,2024-03-28T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
602248,Scleddau Gate Inn Scleddau,2024-03-28T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.01
602248,Scleddau Gate Inn Scleddau,2024-03-28T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.35
602248,Scleddau Gate Inn Scleddau,2024-03-28T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.16
602248,Scleddau Gate Inn Scleddau,2024-03-28T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.97
602248,Scleddau Gate Inn Scleddau,2024-03-28T01:50:00.000+00:00,feeder,2,N Current (RMS),A,9.0
602248,Scleddau Gate Inn Scleddau,2024-03-28T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.9
602248,Scleddau Gate Inn Scleddau,2024-03-28T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.2
602248,Scleddau Gate Inn Scleddau,2024-03-28T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.4
602248,Scleddau Gate Inn Scleddau,2024-03-28T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.47
602248,Scleddau Gate Inn Scleddau,2024-03-28T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.89
602248,Scleddau Gate Inn Scleddau,2024-03-28T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.87
602248,Scleddau Gate Inn Scleddau,2024-03-28T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.68
602248,Scleddau Gate Inn Scleddau,2024-03-28T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.85
602248,Scleddau Gate Inn Scleddau,2024-03-28T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.84
602248,Scleddau Gate Inn Scleddau,2024-03-28T01:50:00.000+00:00,feeder,1,N Current (RMS),A,32.8
602248,Scleddau Gate Inn Scleddau,2024-03-28T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.8
602248,Scleddau Gate Inn Scleddau,2024-03-28T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.3
602248,Scleddau Gate Inn Scleddau,2024-03-28T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,50.5
602248,Scleddau Gate Inn Scleddau,2024-03-28T01:50:00.000+00:00,transformer,,Temperature,C,19.5
602248,Scleddau Gate Inn Scleddau,2024-03-28T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
602248,Scleddau Gate Inn Scleddau,2024-03-28T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
602248,Scleddau Gate Inn Scleddau,2024-03-28T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
602248,Scleddau Gate Inn Scleddau,2024-03-28T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
602248,Scleddau Gate Inn Scleddau,2024-03-28T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
602248,Scleddau Gate Inn Scleddau,2024-03-28T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
602248,Scleddau Gate Inn Scleddau,2024-03-28T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
602248,Scleddau Gate Inn Scleddau,2024-03-28T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
602248,Scleddau Gate Inn Scleddau,2024-03-28T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
602248,Scleddau Gate Inn Scleddau,2024-03-28T01:50:00.000+00:00,busbar,,L3 Active Power,kW,19.79
602248,Scleddau Gate Inn Scleddau,2024-03-28T01:50:00.000+00:00,busbar,,L2 Active Power,kW,35.41
602248,Scleddau Gate Inn Scleddau,2024-03-28T01:50:00.000+00:00,busbar,,L1 Active Power,kW,25.62
602248,Scleddau Gate Inn Scleddau,2024-03-28T01:50:00.000+00:00,busbar,,N Current (RMS),A,50.3
602248,Scleddau Gate Inn Scleddau,2024-03-28T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
602248,Scleddau Gate Inn Scleddau,2024-03-28T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.7
602248,Scleddau Gate Inn Scleddau,2024-03-28T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
602248,Scleddau Gate Inn Scleddau,2024-03-28T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.1
602248,Scleddau Gate Inn Scleddau,2024-03-28T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.99
602248,Scleddau Gate Inn Scleddau,2024-03-28T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.81
602248,Scleddau Gate Inn Scleddau,2024-03-28T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.45
602248,Scleddau Gate Inn Scleddau,2024-03-28T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,21.29
602248,Scleddau Gate Inn Scleddau,2024-03-28T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.87
602248,Scleddau Gate Inn Scleddau,2024-03-28T01:40:00.000+00:00,feeder,4,N Current (RMS),A,31.5
602248,Scleddau Gate Inn Scleddau,2024-03-28T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,59.9
602248,Scleddau Gate Inn Scleddau,2024-03-28T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,88.1
602248,Scleddau Gate Inn Scleddau,2024-03-28T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,49.2
602248,Scleddau Gate Inn Scleddau,2024-03-28T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
602248,Scleddau Gate Inn Scleddau,2024-03-28T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
602248,Scleddau Gate Inn Scleddau,2024-03-28T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.42
602248,Scleddau Gate Inn Scleddau,2024-03-28T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.76
602248,Scleddau Gate Inn Scleddau,2024-03-28T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.98
602248,Scleddau Gate Inn Scleddau,2024-03-28T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.73
602248,Scleddau Gate Inn Scleddau,2024-03-28T01:40:00.000+00:00,feeder,3,N Current (RMS),A,4.4
602248,Scleddau Gate Inn Scleddau,2024-03-28T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.8
602248,Scleddau Gate Inn Scleddau,2024-03-28T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.7
602248,Scleddau Gate Inn Scleddau,2024-03-28T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.0
602248,Scleddau Gate Inn Scleddau,2024-03-28T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
602248,Scleddau Gate Inn Scleddau,2024-03-28T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
602248,Scleddau Gate Inn Scleddau,2024-03-28T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.22
602248,Scleddau Gate Inn Scleddau,2024-03-28T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.32
602248,Scleddau Gate Inn Scleddau,2024-03-28T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.59
602248,Scleddau Gate Inn Scleddau,2024-03-28T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.34
602248,Scleddau Gate Inn Scleddau,2024-03-28T01:40:00.000+00:00,feeder,2,N Current (RMS),A,8.9
602248,Scleddau Gate Inn Scleddau,2024-03-28T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.8
602248,Scleddau Gate Inn Scleddau,2024-03-28T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.3
602248,Scleddau Gate Inn Scleddau,2024-03-28T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.8
602248,Scleddau Gate Inn Scleddau,2024-03-28T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.38
602248,Scleddau Gate Inn Scleddau,2024-03-28T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
602248,Scleddau Gate Inn Scleddau,2024-03-28T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.96
602248,Scleddau Gate Inn Scleddau,2024-03-28T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.76
602248,Scleddau Gate Inn Scleddau,2024-03-28T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.99
602248,Scleddau Gate Inn Scleddau,2024-03-28T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.59
602248,Scleddau Gate Inn Scleddau,2024-03-28T01:40:00.000+00:00,feeder,1,N Current (RMS),A,69.7
602248,Scleddau Gate Inn Scleddau,2024-03-28T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.9
602248,Scleddau Gate Inn Scleddau,2024-03-28T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.1
602248,Scleddau Gate Inn Scleddau,2024-03-28T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,91.1
602248,Scleddau Gate Inn Scleddau,2024-03-28T01:40:00.000+00:00,transformer,,Temperature,C,19.6
602248,Scleddau Gate Inn Scleddau,2024-03-28T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
602248,Scleddau Gate Inn Scleddau,2024-03-28T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
602248,Scleddau Gate Inn Scleddau,2024-03-28T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
602248,Scleddau Gate Inn Scleddau,2024-03-28T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
602248,Scleddau Gate Inn Scleddau,2024-03-28T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
