Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
602248,Scleddau Gate Inn Scleddau,2024-03-28T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
602248,Scleddau Gate Inn Scleddau,2024-03-28T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
602248,Scleddau Gate Inn Scleddau,2024-03-28T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
602248,Scleddau Gate Inn Scleddau,2024-03-28T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
602248,Scleddau Gate Inn Scleddau,2024-03-28T01:40:00.000+00:00,busbar,,L3 Active Power,kW,21.29
602248,Scleddau Gate Inn Scleddau,2024-03-28T01:40:00.000+00:00,busbar,,L2 Active Power,kW,31.85
602248,Scleddau Gate Inn Scleddau,2024-03-28T01:40:00.000+00:00,busbar,,L1 Active Power,kW,36.52
602248,Scleddau Gate Inn Scleddau,2024-03-28T01:40:00.000+00:00,busbar,,N Current (RMS),A,60.4
602248,Scleddau Gate Inn Scleddau,2024-03-28T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
602248,Scleddau Gate Inn Scleddau,2024-03-28T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
602248,Scleddau Gate Inn Scleddau,2024-03-28T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.1
602248,Scleddau Gate Inn Scleddau,2024-03-28T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.37
602248,Scleddau Gate Inn Scleddau,2024-03-28T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.26
602248,Scleddau Gate Inn Scleddau,2024-03-28T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.97
602248,Scleddau Gate Inn Scleddau,2024-03-28T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.11
602248,Scleddau Gate Inn Scleddau,2024-03-28T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,21.11
602248,Scleddau Gate Inn Scleddau,2024-03-28T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.26
602248,Scleddau Gate Inn Scleddau,2024-03-28T01:30:00.000+00:00,feeder,4,N Current (RMS),A,33.6
602248,Scleddau Gate Inn Scleddau,2024-03-28T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,62.9
602248,Scleddau Gate Inn Scleddau,2024-03-28T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,87.4
602248,Scleddau Gate Inn Scleddau,2024-03-28T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,47.0
602248,Scleddau Gate Inn Scleddau,2024-03-28T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
602248,Scleddau Gate Inn Scleddau,2024-03-28T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
602248,Scleddau Gate Inn Scleddau,2024-03-28T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
602248,Scleddau Gate Inn Scleddau,2024-03-28T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.93
602248,Scleddau Gate Inn Scleddau,2024-03-28T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.25
602248,Scleddau Gate Inn Scleddau,2024-03-28T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.63
602248,Scleddau Gate Inn Scleddau,2024-03-28T01:30:00.000+00:00,feeder,3,N Current (RMS),A,3.6
602248,Scleddau Gate Inn Scleddau,2024-03-28T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.2
602248,Scleddau Gate Inn Scleddau,2024-03-28T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.6
602248,Scleddau Gate Inn Scleddau,2024-03-28T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,3.9
602248,Scleddau Gate Inn Scleddau,2024-03-28T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
602248,Scleddau Gate Inn Scleddau,2024-03-28T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
602248,Scleddau Gate Inn Scleddau,2024-03-28T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
602248,Scleddau Gate Inn Scleddau,2024-03-28T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.16
602248,Scleddau Gate Inn Scleddau,2024-03-28T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.9
602248,Scleddau Gate Inn Scleddau,2024-03-28T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.37
602248,Scleddau Gate Inn Scleddau,2024-03-28T01:30:00.000+00:00,feeder,2,N Current (RMS),A,8.1
602248,Scleddau Gate Inn Scleddau,2024-03-28T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.2
602248,Scleddau Gate Inn Scleddau,2024-03-28T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.5
602248,Scleddau Gate Inn Scleddau,2024-03-28T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.7
602248,Scleddau Gate Inn Scleddau,2024-03-28T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.35
602248,Scleddau Gate Inn Scleddau,2024-03-28T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.06
602248,Scleddau Gate Inn Scleddau,2024-03-28T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.01
602248,Scleddau Gate Inn Scleddau,2024-03-28T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.03
602248,Scleddau Gate Inn Scleddau,2024-03-28T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.31
602248,Scleddau Gate Inn Scleddau,2024-03-28T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.44
602248,Scleddau Gate Inn Scleddau,2024-03-28T01:30:00.000+00:00,feeder,1,N Current (RMS),A,45.3
602248,Scleddau Gate Inn Scleddau,2024-03-28T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.9
602248,Scleddau Gate Inn Scleddau,2024-03-28T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.3
602248,Scleddau Gate Inn Scleddau,2024-03-28T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,63.4
602248,Scleddau Gate Inn Scleddau,2024-03-28T01:30:00.000+00:00,transformer,,Temperature,C,19.6
602248,Scleddau Gate Inn Scleddau,2024-03-28T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
602248,Scleddau Gate Inn Scleddau,2024-03-28T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
602248,Scleddau Gate Inn Scleddau,2024-03-28T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
602248,Scleddau Gate Inn Scleddau,2024-03-28T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
602248,Scleddau Gate Inn Scleddau,2024-03-28T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
602248,Scleddau Gate Inn Scleddau,2024-03-28T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
602248,Scleddau Gate Inn Scleddau,2024-03-28T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
602248,Scleddau Gate Inn Scleddau,2024-03-28T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
602248,Scleddau Gate Inn Scleddau,2024-03-28T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
602248,Scleddau Gate Inn Scleddau,2024-03-28T01:30:00.000+00:00,busbar,,L3 Active Power,kW,22.23
602248,Scleddau Gate Inn Scleddau,2024-03-28T01:30:00.000+00:00,busbar,,L2 Active Power,kW,30.57
602248,Scleddau Gate Inn Scleddau,2024-03-28T01:30:00.000+00:00,busbar,,L1 Active Power,kW,28.7
602248,Scleddau Gate Inn Scleddau,2024-03-28T01:30:00.000+00:00,busbar,,N Current (RMS),A,42.8
602248,Scleddau Gate Inn Scleddau,2024-03-28T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
602248,Scleddau Gate Inn Scleddau,2024-03-28T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
602248,Scleddau Gate Inn Scleddau,2024-03-28T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
602248,Scleddau Gate Inn Scleddau,2024-03-28T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.11
602248,Scleddau Gate Inn Scleddau,2024-03-28T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.99
602248,Scleddau Gate Inn Scleddau,2024-03-28T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.88
602248,Scleddau Gate Inn Scleddau,2024-03-28T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,17.06
602248,Scleddau Gate Inn Scleddau,2024-03-28T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,21.24
602248,Scleddau Gate Inn Scleddau,2024-03-28T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.59
602248,Scleddau Gate Inn Scleddau,2024-03-28T01:20:00.000+00:00,feeder,4,N Current (RMS),A,35.4
602248,Scleddau Gate Inn Scleddau,2024-03-28T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,70.6
602248,Scleddau Gate Inn Scleddau,2024-03-28T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,88.1
602248,Scleddau Gate Inn Scleddau,2024-03-28T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,44.0
602248,Scleddau Gate Inn Scleddau,2024-03-28T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
602248,Scleddau Gate Inn Scleddau,2024-03-28T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
602248,Scleddau Gate Inn Scleddau,2024-03-28T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.58
602248,Scleddau Gate Inn Scleddau,2024-03-28T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.05
602248,Scleddau Gate Inn Scleddau,2024-03-28T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.47
602248,Scleddau Gate Inn Scleddau,2024-03-28T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.73
602248,Scleddau Gate Inn Scleddau,2024-03-28T01:20:00.000+00:00,feeder,3,N Current (RMS),A,3.9
602248,Scleddau Gate Inn Scleddau,2024-03-28T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.6
602248,Scleddau Gate Inn Scleddau,2024-03-28T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.3
602248,Scleddau Gate Inn Scleddau,2024-03-28T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.4
602248,Scleddau Gate Inn Scleddau,2024-03-28T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
602248,Scleddau Gate Inn Scleddau,2024-03-28T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
602248,Scleddau Gate Inn Scleddau,2024-03-28T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.95
602248,Scleddau Gate Inn Scleddau,2024-03-28T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.25
602248,Scleddau Gate Inn Scleddau,2024-03-28T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.09
602248,Scleddau Gate Inn Scleddau,2024-03-28T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.86
602248,Scleddau Gate Inn Scleddau,2024-03-28T01:20:00.000+00:00,feeder,2,N Current (RMS),A,7.8
602248,Scleddau Gate Inn Scleddau,2024-03-28T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.6
602248,Scleddau Gate Inn Scleddau,2024-03-28T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.4
602248,Scleddau Gate Inn Scleddau,2024-03-28T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.4
602248,Scleddau Gate Inn Scleddau,2024-03-28T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.48
602248,Scleddau Gate Inn Scleddau,2024-03-28T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
602248,Scleddau Gate Inn Scleddau,2024-03-28T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.65
602248,Scleddau Gate Inn Scleddau,2024-03-28T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.65
602248,Scleddau Gate Inn Scleddau,2024-03-28T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.49
602248,Scleddau Gate Inn Scleddau,2024-03-28T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.3
602248,Scleddau Gate Inn Scleddau,2024-03-28T01:20:00.000+00:00,feeder,1,N Current (RMS),A,24.0
602248,Scleddau Gate Inn Scleddau,2024-03-28T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.7
602248,Scleddau Gate Inn Scleddau,2024-03-28T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.8
602248,Scleddau Gate Inn Scleddau,2024-03-28T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,40.3
602248,Scleddau Gate Inn Scleddau,2024-03-28T01:20:00.000+00:00,transformer,,Temperature,C,19.6
602248,Scleddau Gate Inn Scleddau,2024-03-28T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
602248,Scleddau Gate Inn Scleddau,2024-03-28T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
602248,Scleddau Gate Inn Scleddau,2024-03-28T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
602248,Scleddau Gate Inn Scleddau,2024-03-28T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
602248,Scleddau Gate Inn Scleddau,2024-03-28T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
602248,Scleddau Gate Inn Scleddau,2024-03-28T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
602248,Scleddau Gate Inn Scleddau,2024-03-28T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
602248,Scleddau Gate Inn Scleddau,2024-03-28T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
602248,Scleddau Gate Inn Scleddau,2024-03-28T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
602248,Scleddau Gate Inn Scleddau,2024-03-28T01:20:00.000+00:00,busbar,,L3 Active Power,kW,24.01
602248,Scleddau Gate Inn Scleddau,2024-03-28T01:20:00.000+00:00,busbar,,L2 Active Power,kW,31.3
602248,Scleddau Gate Inn Scleddau,2024-03-28T01:20:00.000+00:00,busbar,,L1 Active Power,kW,23.48
602248,Scleddau Gate Inn Scleddau,2024-03-28T01:20:00.000+00:00,busbar,,N Current (RMS),A,35.8
602248,Scleddau Gate Inn Scleddau,2024-03-28T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
602248,Scleddau Gate Inn Scleddau,2024-03-28T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
602248,Scleddau Gate Inn Scleddau,2024-03-28T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
602248,Scleddau Gate Inn Scleddau,2024-03-28T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.51
602248,Scleddau Gate Inn Scleddau,2024-03-28T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.14
602248,Scleddau Gate Inn Scleddau,2024-03-28T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.8
602248,Scleddau Gate Inn Scleddau,2024-03-28T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.63
602248,Scleddau Gate Inn Scleddau,2024-03-28T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,22.35
602248,Scleddau Gate Inn Scleddau,2024-03-28T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.38
602248,Scleddau Gate Inn Scleddau,2024-03-28T01:10:00.000+00:00,feeder,4,N Current (RMS),A,39.8
602248,Scleddau Gate Inn Scleddau,2024-03-28T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,64.8
602248,Scleddau Gate Inn Scleddau,2024-03-28T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,92.7
602248,Scleddau Gate Inn Scleddau,2024-03-28T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,43.2
602248,Scleddau Gate Inn Scleddau,2024-03-28T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
602248,Scleddau Gate Inn Scleddau,2024-03-28T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
602248,Scleddau Gate Inn Scleddau,2024-03-28T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.55
602248,Scleddau Gate Inn Scleddau,2024-03-28T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.83
602248,Scleddau Gate Inn Scleddau,2024-03-28T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.38
602248,Scleddau Gate Inn Scleddau,2024-03-28T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.52
602248,Scleddau Gate Inn Scleddau,2024-03-28T01:10:00.000+00:00,feeder,3,N Current (RMS),A,7.9
602248,Scleddau Gate Inn Scleddau,2024-03-28T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.0
602248,Scleddau Gate Inn Scleddau,2024-03-28T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.0
602248,Scleddau Gate Inn Scleddau,2024-03-28T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.5
602248,Scleddau Gate Inn Scleddau,2024-03-28T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
602248,Scleddau Gate Inn Scleddau,2024-03-28T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
602248,Scleddau Gate Inn Scleddau,2024-03-28T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
602248,Scleddau Gate Inn Scleddau,2024-03-28T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.69
602248,Scleddau Gate Inn Scleddau,2024-03-28T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.77
602248,Scleddau Gate Inn Scleddau,2024-03-28T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.2
602248,Scleddau Gate Inn Scleddau,2024-03-28T01:10:00.000+00:00,feeder,2,N Current (RMS),A,9.5
602248,Scleddau Gate Inn Scleddau,2024-03-28T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.5
602248,Scleddau Gate Inn Scleddau,2024-03-28T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.5
602248,Scleddau Gate Inn Scleddau,2024-03-28T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.4
602248,Scleddau Gate Inn Scleddau,2024-03-28T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.35
602248,Scleddau Gate Inn Scleddau,2024-03-28T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
602248,Scleddau Gate Inn Scleddau,2024-03-28T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.98
602248,Scleddau Gate Inn Scleddau,2024-03-28T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.79
602248,Scleddau Gate Inn Scleddau,2024-03-28T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.82
602248,Scleddau Gate Inn Scleddau,2024-03-28T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.89
602248,Scleddau Gate Inn Scleddau,2024-03-28T01:10:00.000+00:00,feeder,1,N Current (RMS),A,22.0
602248,Scleddau Gate Inn Scleddau,2024-03-28T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.0
602248,Scleddau Gate Inn Scleddau,2024-03-28T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.4
602248,Scleddau Gate Inn Scleddau,2024-03-28T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,39.0
602248,Scleddau Gate Inn Scleddau,2024-03-28T01:10:00.000+00:00,transformer,,Temperature,C,19.7
602248,Scleddau Gate Inn Scleddau,2024-03-28T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
602248,Scleddau Gate Inn Scleddau,2024-03-28T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
602248,Scleddau Gate Inn Scleddau,2024-03-28T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
602248,Scleddau Gate Inn Scleddau,2024-03-28T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
602248,Scleddau Gate Inn Scleddau,2024-03-28T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
602248,Scleddau Gate Inn Scleddau,2024-03-28T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
602248,Scleddau Gate Inn Scleddau,2024-03-28T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
602248,Scleddau Gate Inn Scleddau,2024-03-28T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
602248,Scleddau Gate Inn Scleddau,2024-03-28T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
602248,Scleddau Gate Inn Scleddau,2024-03-28T01:10:00.000+00:00,busbar,,L3 Active Power,kW,22.95
602248,Scleddau Gate Inn Scleddau,2024-03-28T01:10:00.000+00:00,busbar,,L2 Active Power,kW,33.32
602248,Scleddau Gate Inn Scleddau,2024-03-28T01:10:00.000+00:00,busbar,,L1 Active Power,kW,23.99
602248,Scleddau Gate Inn Scleddau,2024-03-28T01:10:00.000+00:00,busbar,,N Current (RMS),A,40.9
602248,Scleddau Gate Inn Scleddau,2024-03-28T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
602248,Scleddau Gate Inn Scleddau,2024-03-28T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.2
602248,Scleddau Gate Inn Scleddau,2024-03-28T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
602248,Scleddau Gate Inn Scleddau,2024-03-28T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.26
602248,Scleddau Gate Inn Scleddau,2024-03-28T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.22
602248,Scleddau Gate Inn Scleddau,2024-03-28T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.65
602248,Scleddau Gate Inn Scleddau,2024-03-28T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,17.2
602248,Scleddau Gate Inn Scleddau,2024-03-28T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,22.86
602248,Scleddau Gate Inn Scleddau,2024-03-28T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.35
602248,Scleddau Gate Inn Scleddau,2024-03-28T01:00:00.000+00:00,feeder,4,N Current (RMS),A,44.4
602248,Scleddau Gate Inn Scleddau,2024-03-28T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,71.5
602248,Scleddau Gate Inn Scleddau,2024-03-28T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,95.1
602248,Scleddau Gate Inn Scleddau,2024-03-28T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,39.0
602248,Scleddau Gate Inn Scleddau,2024-03-28T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
602248,Scleddau Gate Inn Scleddau,2024-03-28T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
602248,Scleddau Gate Inn Scleddau,2024-03-28T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
602248,Scleddau Gate Inn Scleddau,2024-03-28T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.88
602248,Scleddau Gate Inn Scleddau,2024-03-28T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.21
602248,Scleddau Gate Inn Scleddau,2024-03-28T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.16
602248,Scleddau Gate Inn Scleddau,2024-03-28T01:00:00.000+00:00,feeder,3,N Current (RMS),A,4.7
602248,Scleddau Gate Inn Scleddau,2024-03-28T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.2
602248,Scleddau Gate Inn Scleddau,2024-03-28T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.4
602248,Scleddau Gate Inn Scleddau,2024-03-28T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.0
602248,Scleddau Gate Inn Scleddau,2024-03-28T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.51
602248,Scleddau Gate Inn Scleddau,2024-03-28T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
602248,Scleddau Gate Inn Scleddau,2024-03-28T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
602248,Scleddau Gate Inn Scleddau,2024-03-28T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.05
602248,Scleddau Gate Inn Scleddau,2024-03-28T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.71
602248,Scleddau Gate Inn Scleddau,2024-03-28T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.19
602248,Scleddau Gate Inn Scleddau,2024-03-28T01:00:00.000+00:00,feeder,2,N Current (RMS),A,8.7
602248,Scleddau Gate Inn Scleddau,2024-03-28T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.9
602248,Scleddau Gate Inn Scleddau,2024-03-28T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.3
602248,Scleddau Gate Inn Scleddau,2024-03-28T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.3
602248,Scleddau Gate Inn Scleddau,2024-03-28T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.95
602248,Scleddau Gate Inn Scleddau,2024-03-28T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.06
602248,Scleddau Gate Inn Scleddau,2024-03-28T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.92
602248,Scleddau Gate Inn Scleddau,2024-03-28T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.03
602248,Scleddau Gate Inn Scleddau,2024-03-28T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.43
602248,Scleddau Gate Inn Scleddau,2024-03-28T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.23
602248,Scleddau Gate Inn Scleddau,2024-03-28T01:00:00.000+00:00,feeder,1,N Current (RMS),A,22.0
602248,Scleddau Gate Inn Scleddau,2024-03-28T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.5
602248,Scleddau Gate Inn Scleddau,2024-03-28T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.5
602248,Scleddau Gate Inn Scleddau,2024-03-28T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,40.6
602248,Scleddau Gate Inn Scleddau,2024-03-28T01:00:00.000+00:00,transformer,,Temperature,C,19.8
602248,Scleddau Gate Inn Scleddau,2024-03-28T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
602248,Scleddau Gate Inn Scleddau,2024-03-28T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
602248,Scleddau Gate Inn Scleddau,2024-03-28T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
602248,Scleddau Gate Inn Scleddau,2024-03-28T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
602248,Scleddau Gate Inn Scleddau,2024-03-28T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
602248,Scleddau Gate Inn Scleddau,2024-03-28T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
602248,Scleddau Gate Inn Scleddau,2024-03-28T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
602248,Scleddau Gate Inn Scleddau,2024-03-28T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
602248,Scleddau Gate Inn Scleddau,2024-03-28T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
602248,Scleddau Gate Inn Scleddau,2024-03-28T01:00:00.000+00:00,busbar,,L3 Active Power,kW,25.16
602248,Scleddau Gate Inn Scleddau,2024-03-28T01:00:00.000+00:00,busbar,,L2 Active Power,kW,35.21
602248,Scleddau Gate Inn Scleddau,2024-03-28T01:00:00.000+00:00,busbar,,L1 Active Power,kW,22.94
602248,Scleddau Gate Inn Scleddau,2024-03-28T01:00:00.000+00:00,busbar,,N Current (RMS),A,43.5
602248,Scleddau Gate Inn Scleddau,2024-03-28T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
602248,Scleddau Gate Inn Scleddau,2024-03-28T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.3
602248,Scleddau Gate Inn Scleddau,2024-03-28T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
602248,Scleddau Gate Inn Scleddau,2024-03-28T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.29
602248,Scleddau Gate Inn Scleddau,2024-03-28T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.29
602248,Scleddau Gate Inn Scleddau,2024-03-28T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.64
602248,Scleddau Gate Inn Scleddau,2024-03-28T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,16.64
602248,Scleddau Gate Inn Scleddau,2024-03-28T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,21.5
602248,Scleddau Gate Inn Scleddau,2024-03-28T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.3
602248,Scleddau Gate Inn Scleddau,2024-03-28T00:50:00.000+00:00,feeder,4,N Current (RMS),A,40.4
602248,Scleddau Gate Inn Scleddau,2024-03-28T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,69.1
602248,Scleddau Gate Inn Scleddau,2024-03-28T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,89.4
602248,Scleddau Gate Inn Scleddau,2024-03-28T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,38.7
602248,Scleddau Gate Inn Scleddau,2024-03-28T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
602248,Scleddau Gate Inn Scleddau,2024-03-28T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
602248,Scleddau Gate Inn Scleddau,2024-03-28T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
602248,Scleddau Gate Inn Scleddau,2024-03-28T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.11
602248,Scleddau Gate Inn Scleddau,2024-03-28T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.03
602248,Scleddau Gate Inn Scleddau,2024-03-28T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.01
602248,Scleddau Gate Inn Scleddau,2024-03-28T00:50:00.000+00:00,feeder,3,N Current (RMS),A,5.5
602248,Scleddau Gate Inn Scleddau,2024-03-28T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.9
602248,Scleddau Gate Inn Scleddau,2024-03-28T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.7
602248,Scleddau Gate Inn Scleddau,2024-03-28T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.3
602248,Scleddau Gate Inn Scleddau,2024-03-28T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.4
602248,Scleddau Gate Inn Scleddau,2024-03-28T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
602248,Scleddau Gate Inn Scleddau,2024-03-28T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
602248,Scleddau Gate Inn Scleddau,2024-03-28T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.06
602248,Scleddau Gate Inn Scleddau,2024-03-28T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.72
602248,Scleddau Gate Inn Scleddau,2024-03-28T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.07
602248,Scleddau Gate Inn Scleddau,2024-03-28T00:50:00.000+00:00,feeder,2,N Current (RMS),A,9.0
602248,Scleddau Gate Inn Scleddau,2024-03-28T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.8
602248,Scleddau Gate Inn Scleddau,2024-03-28T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.3
602248,Scleddau Gate Inn Scleddau,2024-03-28T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.6
602248,Scleddau Gate Inn Scleddau,2024-03-28T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.3
602248,Scleddau Gate Inn Scleddau,2024-03-28T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.93
602248,Scleddau Gate Inn Scleddau,2024-03-28T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.83
602248,Scleddau Gate Inn Scleddau,2024-03-28T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.61
602248,Scleddau Gate Inn Scleddau,2024-03-28T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.23
602248,Scleddau Gate Inn Scleddau,2024-03-28T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.28
602248,Scleddau Gate Inn Scleddau,2024-03-28T00:50:00.000+00:00,feeder,1,N Current (RMS),A,30.5
602248,Scleddau Gate Inn Scleddau,2024-03-28T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.3
602248,Scleddau Gate Inn Scleddau,2024-03-28T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.0
602248,Scleddau Gate Inn Scleddau,2024-03-28T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,52.1
602248,Scleddau Gate Inn Scleddau,2024-03-28T00:50:00.000+00:00,transformer,,Temperature,C,19.8
602248,Scleddau Gate Inn Scleddau,2024-03-28T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
602248,Scleddau Gate Inn Scleddau,2024-03-28T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
602248,Scleddau Gate Inn Scleddau,2024-03-28T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
602248,Scleddau Gate Inn Scleddau,2024-03-28T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
602248,Scleddau Gate Inn Scleddau,2024-03-28T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
602248,Scleddau Gate Inn Scleddau,2024-03-28T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
602248,Scleddau Gate Inn Scleddau,2024-03-28T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
602248,Scleddau Gate Inn Scleddau,2024-03-28T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
602248,Scleddau Gate Inn Scleddau,2024-03-28T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
602248,Scleddau Gate Inn Scleddau,2024-03-28T00:50:00.000+00:00,busbar,,L3 Active Power,kW,24.42
602248,Scleddau Gate Inn Scleddau,2024-03-28T00:50:00.000+00:00,busbar,,L2 Active Power,kW,33.49
602248,Scleddau Gate Inn Scleddau,2024-03-28T00:50:00.000+00:00,busbar,,L1 Active Power,kW,24.67
602248,Scleddau Gate Inn Scleddau,2024-03-28T00:50:00.000+00:00,busbar,,N Current (RMS),A,36.9
602248,Scleddau Gate Inn Scleddau,2024-03-28T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
602248,Scleddau Gate Inn Scleddau,2024-03-28T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.0
602248,Scleddau Gate Inn Scleddau,2024-03-28T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
602248,Scleddau Gate Inn Scleddau,2024-03-28T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.82
602248,Scleddau Gate Inn Scleddau,2024-03-28T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.14
602248,Scleddau Gate Inn Scleddau,2024-03-28T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.72
602248,Scleddau Gate Inn Scleddau,2024-03-28T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,18.15
602248,Scleddau Gate Inn Scleddau,2024-03-28T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,18.88
602248,Scleddau Gate Inn Scleddau,2024-03-28T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.5
602248,Scleddau Gate Inn Scleddau,2024-03-28T00:40:00.000+00:00,feeder,4,N Current (RMS),A,31.0
602248,Scleddau Gate Inn Scleddau,2024-03-28T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,75.3
602248,Scleddau Gate Inn Scleddau,2024-03-28T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,78.6
602248,Scleddau Gate Inn Scleddau,2024-03-28T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,43.9
602248,Scleddau Gate Inn Scleddau,2024-03-28T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
602248,Scleddau Gate Inn Scleddau,2024-03-28T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
602248,Scleddau Gate Inn Scleddau,2024-03-28T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.6
602248,Scleddau Gate Inn Scleddau,2024-03-28T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.09
602248,Scleddau Gate Inn Scleddau,2024-03-28T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.91
602248,Scleddau Gate Inn Scleddau,2024-03-28T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.25
602248,Scleddau Gate Inn Scleddau,2024-03-28T00:40:00.000+00:00,feeder,3,N Current (RMS),A,5.4
602248,Scleddau Gate Inn Scleddau,2024-03-28T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.8
602248,Scleddau Gate Inn Scleddau,2024-03-28T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.2
602248,Scleddau Gate Inn Scleddau,2024-03-28T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.2
602248,Scleddau Gate Inn Scleddau,2024-03-28T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.41
602248,Scleddau Gate Inn Scleddau,2024-03-28T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
602248,Scleddau Gate Inn Scleddau,2024-03-28T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
602248,Scleddau Gate Inn Scleddau,2024-03-28T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.97
602248,Scleddau Gate Inn Scleddau,2024-03-28T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.33
602248,Scleddau Gate Inn Scleddau,2024-03-28T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.61
602248,Scleddau Gate Inn Scleddau,2024-03-28T00:40:00.000+00:00,feeder,2,N Current (RMS),A,11.0
602248,Scleddau Gate Inn Scleddau,2024-03-28T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.5
602248,Scleddau Gate Inn Scleddau,2024-03-28T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.7
602248,Scleddau Gate Inn Scleddau,2024-03-28T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.6
602248,Scleddau Gate Inn Scleddau,2024-03-28T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.34
602248,Scleddau Gate Inn Scleddau,2024-03-28T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.86
602248,Scleddau Gate Inn Scleddau,2024-03-28T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
602248,Scleddau Gate Inn Scleddau,2024-03-28T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.7
602248,Scleddau Gate Inn Scleddau,2024-03-28T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.44
602248,Scleddau Gate Inn Scleddau,2024-03-28T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.49
602248,Scleddau Gate Inn Scleddau,2024-03-28T00:40:00.000+00:00,feeder,1,N Current (RMS),A,40.5
602248,Scleddau Gate Inn Scleddau,2024-03-28T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.7
602248,Scleddau Gate Inn Scleddau,2024-03-28T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.3
602248,Scleddau Gate Inn Scleddau,2024-03-28T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,61.0
602248,Scleddau Gate Inn Scleddau,2024-03-28T00:40:00.000+00:00,transformer,,Temperature,C,19.9
602248,Scleddau Gate Inn Scleddau,2024-03-28T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
602248,Scleddau Gate Inn Scleddau,2024-03-28T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
602248,Scleddau Gate Inn Scleddau,2024-03-28T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
602248,Scleddau Gate Inn Scleddau,2024-03-28T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
602248,Scleddau Gate Inn Scleddau,2024-03-28T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
602248,Scleddau Gate Inn Scleddau,2024-03-28T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
602248,Scleddau Gate Inn Scleddau,2024-03-28T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
602248,Scleddau Gate Inn Scleddau,2024-03-28T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
602248,Scleddau Gate Inn Scleddau,2024-03-28T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
602248,Scleddau Gate Inn Scleddau,2024-03-28T00:40:00.000+00:00,busbar,,L3 Active Power,kW,25.9
602248,Scleddau Gate Inn Scleddau,2024-03-28T00:40:00.000+00:00,busbar,,L2 Active Power,kW,29.57
602248,Scleddau Gate Inn Scleddau,2024-03-28T00:40:00.000+00:00,busbar,,L1 Active Power,kW,29.85
602248,Scleddau Gate Inn Scleddau,2024-03-28T00:40:00.000+00:00,busbar,,N Current (RMS),A,39.1
602248,Scleddau Gate Inn Scleddau,2024-03-28T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
602248,Scleddau Gate Inn Scleddau,2024-03-28T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
602248,Scleddau Gate Inn Scleddau,2024-03-28T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
602248,Scleddau Gate Inn Scleddau,2024-03-28T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.35
602248,Scleddau Gate Inn Scleddau,2024-03-28T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.38
602248,Scleddau Gate Inn Scleddau,2024-03-28T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.82
602248,Scleddau Gate Inn Scleddau,2024-03-28T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.05
602248,Scleddau Gate Inn Scleddau,2024-03-28T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,17.92
602248,Scleddau Gate Inn Scleddau,2024-03-28T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.48
602248,Scleddau Gate Inn Scleddau,2024-03-28T00:30:00.000+00:00,feeder,4,N Current (RMS),A,29.2
602248,Scleddau Gate Inn Scleddau,2024-03-28T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,42.3
602248,Scleddau Gate Inn Scleddau,2024-03-28T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,74.4
602248,Scleddau Gate Inn Scleddau,2024-03-28T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,52.4
602248,Scleddau Gate Inn Scleddau,2024-03-28T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
602248,Scleddau Gate Inn Scleddau,2024-03-28T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
602248,Scleddau Gate Inn Scleddau,2024-03-28T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
602248,Scleddau Gate Inn Scleddau,2024-03-28T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.96
602248,Scleddau Gate Inn Scleddau,2024-03-28T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.23
602248,Scleddau Gate Inn Scleddau,2024-03-28T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.42
602248,Scleddau Gate Inn Scleddau,2024-03-28T00:30:00.000+00:00,feeder,3,N Current (RMS),A,5.5
602248,Scleddau Gate Inn Scleddau,2024-03-28T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.3
602248,Scleddau Gate Inn Scleddau,2024-03-28T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.9
602248,Scleddau Gate Inn Scleddau,2024-03-28T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.8
602248,Scleddau Gate Inn Scleddau,2024-03-28T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
602248,Scleddau Gate Inn Scleddau,2024-03-28T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
602248,Scleddau Gate Inn Scleddau,2024-03-28T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
602248,Scleddau Gate Inn Scleddau,2024-03-28T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.37
602248,Scleddau Gate Inn Scleddau,2024-03-28T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.93
602248,Scleddau Gate Inn Scleddau,2024-03-28T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.03
602248,Scleddau Gate Inn Scleddau,2024-03-28T00:30:00.000+00:00,feeder,2,N Current (RMS),A,16.9
602248,Scleddau Gate Inn Scleddau,2024-03-28T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.0
602248,Scleddau Gate Inn Scleddau,2024-03-28T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.2
602248,Scleddau Gate Inn Scleddau,2024-03-28T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.0
602248,Scleddau Gate Inn Scleddau,2024-03-28T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.49
602248,Scleddau Gate Inn Scleddau,2024-03-28T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
602248,Scleddau Gate Inn Scleddau,2024-03-28T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.93
602248,Scleddau Gate Inn Scleddau,2024-03-28T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.6
602248,Scleddau Gate Inn Scleddau,2024-03-28T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.17
602248,Scleddau Gate Inn Scleddau,2024-03-28T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.25
602248,Scleddau Gate Inn Scleddau,2024-03-28T00:30:00.000+00:00,feeder,1,N Current (RMS),A,52.1
602248,Scleddau Gate Inn Scleddau,2024-03-28T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.5
602248,Scleddau Gate Inn Scleddau,2024-03-28T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.2
602248,Scleddau Gate Inn Scleddau,2024-03-28T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,76.3
602248,Scleddau Gate Inn Scleddau,2024-03-28T00:30:00.000+00:00,transformer,,Temperature,C,20.0
602248,Scleddau Gate Inn Scleddau,2024-03-28T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
602248,Scleddau Gate Inn Scleddau,2024-03-28T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
602248,Scleddau Gate Inn Scleddau,2024-03-28T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
602248,Scleddau Gate Inn Scleddau,2024-03-28T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
602248,Scleddau Gate Inn Scleddau,2024-03-28T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
602248,Scleddau Gate Inn Scleddau,2024-03-28T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
602248,Scleddau Gate Inn Scleddau,2024-03-28T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
602248,Scleddau Gate Inn Scleddau,2024-03-28T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
602248,Scleddau Gate Inn Scleddau,2024-03-28T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
602248,Scleddau Gate Inn Scleddau,2024-03-28T00:30:00.000+00:00,busbar,,L3 Active Power,kW,16.98
602248,Scleddau Gate Inn Scleddau,2024-03-28T00:30:00.000+00:00,busbar,,L2 Active Power,kW,30.25
602248,Scleddau Gate Inn Scleddau,2024-03-28T00:30:00.000+00:00,busbar,,L1 Active Power,kW,34.18
602248,Scleddau Gate Inn Scleddau,2024-03-28T00:30:00.000+00:00,busbar,,N Current (RMS),A,66.0
602248,Scleddau Gate Inn Scleddau,2024-03-28T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
602248,Scleddau Gate Inn Scleddau,2024-03-28T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
602248,Scleddau Gate Inn Scleddau,2024-03-28T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.7
602248,Scleddau Gate Inn Scleddau,2024-03-28T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.3
602248,Scleddau Gate Inn Scleddau,2024-03-28T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.34
602248,Scleddau Gate Inn Scleddau,2024-03-28T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.07
602248,Scleddau Gate Inn Scleddau,2024-03-28T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.71
602248,Scleddau Gate Inn Scleddau,2024-03-28T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,21.34
602248,Scleddau Gate Inn Scleddau,2024-03-28T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.82
602248,Scleddau Gate Inn Scleddau,2024-03-28T00:20:00.000+00:00,feeder,4,N Current (RMS),A,48.3
602248,Scleddau Gate Inn Scleddau,2024-03-28T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,44.5
602248,Scleddau Gate Inn Scleddau,2024-03-28T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,88.4
602248,Scleddau Gate Inn Scleddau,2024-03-28T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,29.6
602248,Scleddau Gate Inn Scleddau,2024-03-28T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
602248,Scleddau Gate Inn Scleddau,2024-03-28T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
602248,Scleddau Gate Inn Scleddau,2024-03-28T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
602248,Scleddau Gate Inn Scleddau,2024-03-28T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.2
602248,Scleddau Gate Inn Scleddau,2024-03-28T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.28
602248,Scleddau Gate Inn Scleddau,2024-03-28T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.85
602248,Scleddau Gate Inn Scleddau,2024-03-28T00:20:00.000+00:00,feeder,3,N Current (RMS),A,4.4
602248,Scleddau Gate Inn Scleddau,2024-03-28T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.2
602248,Scleddau Gate Inn Scleddau,2024-03-28T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.6
602248,Scleddau Gate Inn Scleddau,2024-03-28T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.3
602248,Scleddau Gate Inn Scleddau,2024-03-28T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
602248,Scleddau Gate Inn Scleddau,2024-03-28T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
602248,Scleddau Gate Inn Scleddau,2024-03-28T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
602248,Scleddau Gate Inn Scleddau,2024-03-28T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.28
602248,Scleddau Gate Inn Scleddau,2024-03-28T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.68
602248,Scleddau Gate Inn Scleddau,2024-03-28T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.66
602248,Scleddau Gate Inn Scleddau,2024-03-28T00:20:00.000+00:00,feeder,2,N Current (RMS),A,22.1
602248,Scleddau Gate Inn Scleddau,2024-03-28T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.4
602248,Scleddau Gate Inn Scleddau,2024-03-28T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,27.6
602248,Scleddau Gate Inn Scleddau,2024-03-28T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.4
602248,Scleddau Gate Inn Scleddau,2024-03-28T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.11
602248,Scleddau Gate Inn Scleddau,2024-03-28T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
602248,Scleddau Gate Inn Scleddau,2024-03-28T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.08
602248,Scleddau Gate Inn Scleddau,2024-03-28T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.91
602248,Scleddau Gate Inn Scleddau,2024-03-28T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.19
602248,Scleddau Gate Inn Scleddau,2024-03-28T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.42
602248,Scleddau Gate Inn Scleddau,2024-03-28T00:20:00.000+00:00,feeder,1,N Current (RMS),A,36.1
602248,Scleddau Gate Inn Scleddau,2024-03-28T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.1
602248,Scleddau Gate Inn Scleddau,2024-03-28T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.2
602248,Scleddau Gate Inn Scleddau,2024-03-28T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,56.9
602248,Scleddau Gate Inn Scleddau,2024-03-28T00:20:00.000+00:00,transformer,,Temperature,C,20.0
602248,Scleddau Gate Inn Scleddau,2024-03-28T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
602248,Scleddau Gate Inn Scleddau,2024-03-28T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
602248,Scleddau Gate Inn Scleddau,2024-03-28T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
602248,Scleddau Gate Inn Scleddau,2024-03-28T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
602248,Scleddau Gate Inn Scleddau,2024-03-28T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
602248,Scleddau Gate Inn Scleddau,2024-03-28T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
602248,Scleddau Gate Inn Scleddau,2024-03-28T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
602248,Scleddau Gate Inn Scleddau,2024-03-28T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
602248,Scleddau Gate Inn Scleddau,2024-03-28T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
602248,Scleddau Gate Inn Scleddau,2024-03-28T00:20:00.000+00:00,busbar,,L3 Active Power,kW,19.1
602248,Scleddau Gate Inn Scleddau,2024-03-28T00:20:00.000+00:00,busbar,,L2 Active Power,kW,35.5
602248,Scleddau Gate Inn Scleddau,2024-03-28T00:20:00.000+00:00,busbar,,L1 Active Power,kW,24.75
602248,Scleddau Gate Inn Scleddau,2024-03-28T00:20:00.000+00:00,busbar,,N Current (RMS),A,60.1
602248,Scleddau Gate Inn Scleddau,2024-03-28T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
602248,Scleddau Gate Inn Scleddau,2024-03-28T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.2
602248,Scleddau Gate Inn Scleddau,2024-03-28T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
602248,Scleddau Gate Inn Scleddau,2024-03-28T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.36
602248,Scleddau Gate Inn Scleddau,2024-03-28T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.58
602248,Scleddau Gate Inn Scleddau,2024-03-28T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.16
602248,Scleddau Gate Inn Scleddau,2024-03-28T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.17
602248,Scleddau Gate Inn Scleddau,2024-03-28T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,19.33
602248,Scleddau Gate Inn Scleddau,2024-03-28T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.78
602248,Scleddau Gate Inn Scleddau,2024-03-28T00:10:00.000+00:00,feeder,4,N Current (RMS),A,44.2
602248,Scleddau Gate Inn Scleddau,2024-03-28T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,38.2
602248,Scleddau Gate Inn Scleddau,2024-03-28T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,79.9
602248,Scleddau Gate Inn Scleddau,2024-03-28T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,24.5
602248,Scleddau Gate Inn Scleddau,2024-03-28T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.19
602248,Scleddau Gate Inn Scleddau,2024-03-28T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
602248,Scleddau Gate Inn Scleddau,2024-03-28T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
602248,Scleddau Gate Inn Scleddau,2024-03-28T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.43
602248,Scleddau Gate Inn Scleddau,2024-03-28T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.33
602248,Scleddau Gate Inn Scleddau,2024-03-28T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.7
602248,Scleddau Gate Inn Scleddau,2024-03-28T00:10:00.000+00:00,feeder,3,N Current (RMS),A,4.2
602248,Scleddau Gate Inn Scleddau,2024-03-28T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.2
602248,Scleddau Gate Inn Scleddau,2024-03-28T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.8
602248,Scleddau Gate Inn Scleddau,2024-03-28T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.6
602248,Scleddau Gate Inn Scleddau,2024-03-28T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.82
602248,Scleddau Gate Inn Scleddau,2024-03-28T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
602248,Scleddau Gate Inn Scleddau,2024-03-28T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
602248,Scleddau Gate Inn Scleddau,2024-03-28T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.33
602248,Scleddau Gate Inn Scleddau,2024-03-28T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.04
602248,Scleddau Gate Inn Scleddau,2024-03-28T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.2
602248,Scleddau Gate Inn Scleddau,2024-03-28T00:10:00.000+00:00,feeder,2,N Current (RMS),A,17.6
602248,Scleddau Gate Inn Scleddau,2024-03-28T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.3
602248,Scleddau Gate Inn Scleddau,2024-03-28T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.3
602248,Scleddau Gate Inn Scleddau,2024-03-28T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.1
602248,Scleddau Gate Inn Scleddau,2024-03-28T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
602248,Scleddau Gate Inn Scleddau,2024-03-28T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.18
602248,Scleddau Gate Inn Scleddau,2024-03-28T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.26
602248,Scleddau Gate Inn Scleddau,2024-03-28T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.09
602248,Scleddau Gate Inn Scleddau,2024-03-28T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.44
602248,Scleddau Gate Inn Scleddau,2024-03-28T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.75
602248,Scleddau Gate Inn Scleddau,2024-03-28T00:10:00.000+00:00,feeder,1,N Current (RMS),A,14.9
602248,Scleddau Gate Inn Scleddau,2024-03-28T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.7
602248,Scleddau Gate Inn Scleddau,2024-03-28T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.5
602248,Scleddau Gate Inn Scleddau,2024-03-28T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.3
602248,Scleddau Gate Inn Scleddau,2024-03-28T00:10:00.000+00:00,transformer,,Temperature,C,20.1
602248,Scleddau Gate Inn Scleddau,2024-03-28T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
602248,Scleddau Gate Inn Scleddau,2024-03-28T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
602248,Scleddau Gate Inn Scleddau,2024-03-28T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
602248,Scleddau Gate Inn Scleddau,2024-03-28T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
602248,Scleddau Gate Inn Scleddau,2024-03-28T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
602248,Scleddau Gate Inn Scleddau,2024-03-28T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
602248,Scleddau Gate Inn Scleddau,2024-03-28T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
602248,Scleddau Gate Inn Scleddau,2024-03-28T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
602248,Scleddau Gate Inn Scleddau,2024-03-28T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
602248,Scleddau Gate Inn Scleddau,2024-03-28T00:10:00.000+00:00,busbar,,L3 Active Power,kW,21.03
602248,Scleddau Gate Inn Scleddau,2024-03-28T00:10:00.000+00:00,busbar,,L2 Active Power,kW,32.14
602248,Scleddau Gate Inn Scleddau,2024-03-28T00:10:00.000+00:00,busbar,,L1 Active Power,kW,15.42
602248,Scleddau Gate Inn Scleddau,2024-03-28T00:10:00.000+00:00,busbar,,N Current (RMS),A,54.7
602248,Scleddau Gate Inn Scleddau,2024-03-28T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
602248,Scleddau Gate Inn Scleddau,2024-03-28T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
602248,Scleddau Gate Inn Scleddau,2024-03-28T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
602248,Scleddau Gate Inn Scleddau,2024-03-28T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.67
602248,Scleddau Gate Inn Scleddau,2024-03-28T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.52
602248,Scleddau Gate Inn Scleddau,2024-03-28T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.07
602248,Scleddau Gate Inn Scleddau,2024-03-28T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.37
602248,Scleddau Gate Inn Scleddau,2024-03-28T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.62
602248,Scleddau Gate Inn Scleddau,2024-03-28T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.45
602248,Scleddau Gate Inn Scleddau,2024-03-28T00:00:00.000+00:00,feeder,4,N Current (RMS),A,26.4
602248,Scleddau Gate Inn Scleddau,2024-03-28T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,39.6
602248,Scleddau Gate Inn Scleddau,2024-03-28T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,57.8
602248,Scleddau Gate Inn Scleddau,2024-03-28T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,27.1
602248,Scleddau Gate Inn Scleddau,2024-03-28T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
602248,Scleddau Gate Inn Scleddau,2024-03-28T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
602248,Scleddau Gate Inn Scleddau,2024-03-28T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
602248,Scleddau Gate Inn Scleddau,2024-03-28T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.27
602248,Scleddau Gate Inn Scleddau,2024-03-28T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
602248,Scleddau Gate Inn Scleddau,2024-03-28T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.68
602248,Scleddau Gate Inn Scleddau,2024-03-28T00:00:00.000+00:00,feeder,3,N Current (RMS),A,9.5
602248,Scleddau Gate Inn Scleddau,2024-03-28T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
602248,Scleddau Gate Inn Scleddau,2024-03-28T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.5
602248,Scleddau Gate Inn Scleddau,2024-03-28T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.6
602248,Scleddau Gate Inn Scleddau,2024-03-28T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
602248,Scleddau Gate Inn Scleddau,2024-03-28T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
602248,Scleddau Gate Inn Scleddau,2024-03-28T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
602248,Scleddau Gate Inn Scleddau,2024-03-28T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.18
602248,Scleddau Gate Inn Scleddau,2024-03-28T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.51
602248,Scleddau Gate Inn Scleddau,2024-03-28T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.02
602248,Scleddau Gate Inn Scleddau,2024-03-28T00:00:00.000+00:00,feeder,2,N Current (RMS),A,13.3
602248,Scleddau Gate Inn Scleddau,2024-03-28T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.8
602248,Scleddau Gate Inn Scleddau,2024-03-28T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.2
602248,Scleddau Gate Inn Scleddau,2024-03-28T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.8
602248,Scleddau Gate Inn Scleddau,2024-03-28T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.02
602248,Scleddau Gate Inn Scleddau,2024-03-28T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
602248,Scleddau Gate Inn Scleddau,2024-03-28T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.16
602248,Scleddau Gate Inn Scleddau,2024-03-28T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.41
602248,Scleddau Gate Inn Scleddau,2024-03-28T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.08
602248,Scleddau Gate Inn Scleddau,2024-03-28T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.86
602248,Scleddau Gate Inn Scleddau,2024-03-28T00:00:00.000+00:00,feeder,1,N Current (RMS),A,16.0
602248,Scleddau Gate Inn Scleddau,2024-03-28T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.9
602248,Scleddau Gate Inn Scleddau,2024-03-28T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.7
602248,Scleddau Gate Inn Scleddau,2024-03-28T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,30.9
602248,Scleddau Gate Inn Scleddau,2024-03-28T00:00:00.000+00:00,transformer,,Temperature,C,20.1
602248,Scleddau Gate Inn Scleddau,2024-03-28T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
602248,Scleddau Gate Inn Scleddau,2024-03-28T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
602248,Scleddau Gate Inn Scleddau,2024-03-28T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
602248,Scleddau Gate Inn Scleddau,2024-03-28T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
602248,Scleddau Gate Inn Scleddau,2024-03-28T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
602248,Scleddau Gate Inn Scleddau,2024-03-28T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
602248,Scleddau Gate Inn Scleddau,2024-03-28T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
602248,Scleddau Gate Inn Scleddau,2024-03-28T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
602248,Scleddau Gate Inn Scleddau,2024-03-28T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
602248,Scleddau Gate Inn Scleddau,2024-03-28T00:00:00.000+00:00,busbar,,L3 Active Power,kW,19.23
602248,Scleddau Gate Inn Scleddau,2024-03-28T00:00:00.000+00:00,busbar,,L2 Active Power,kW,26.21
602248,Scleddau Gate Inn Scleddau,2024-03-28T00:00:00.000+00:00,busbar,,L1 Active Power,kW,20.01
602248,Scleddau Gate Inn Scleddau,2024-03-28T00:00:00.000+00:00,busbar,,N Current (RMS),A,41.7
602248,Scleddau Gate Inn Scleddau,2024-03-28T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
602248,Scleddau Gate Inn Scleddau,2024-03-28T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
602248,Scleddau Gate Inn Scleddau,2024-03-28T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
